Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,13,15,364.0,241.0,3.35,14.1,460.0,516.88,417.61
2018,2,11,13,30,485.0,203.0,3.5,13.9,491.0,553.39,448.07
2018,2,11,13,45,349.0,221.5,3.65,13.7,425.0,455.87,370.21
2018,2,11,14,0,213.0,240.0,3.8,13.5,359.0,369.4,300.22
2018,2,11,14,15,112.0,187.5,3.95,13.35,250.0,248.71,202.45
2018,2,11,14,30,11.0,135.0,4.1,13.2,141.0,132.05,105.75
2018,2,11,14,45,177.0,147.5,4.2,13.05,228.0,229.79,187.53
2018,2,11,15,0,343.0,160.0,4.3,12.9,315.0,300.73,243.57
2018,2,11,15,15,285.0,149.5,4.3,12.9,270.5,248.97,199.57
2018,2,11,15,30,227.0,139.0,4.3,12.9,226.0,202.97,160.78
2018,2,11,15,45,410.5,108.5,4.2,12.5,242.5,208.24,157.71
2018,2,11,16,0,594.0,78.0,4.1,12.1,259.0,192.32,133.99
2018,2,11,16,15,549.0,70.5,4.0,11.8,216.5,141.68,90.91
2018,2,11,16,30,504.0,63.0,3.9,11.5,174.0,95.99,56.45
2018,2,11,16,45,422.0,53.5,3.8,11.2,131.0,52.8,32.43
2018,2,11,17,0,340.0,44.0,3.7,10.9,88.0,35.73,25.48
2018,2,11,17,15,218.0,31.0,3.65,10.8,54.5,24.48,12.25
2018,2,11,17,30,96.0,18.0,3.6,10.7,21.0,17.16,0.0
2018,2,11,17,45,48.0,9.0,3.6,10.6,10.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,12,6,45,30.5,3.0,1.4,7.25,3.0,0.0,0.0
2018,2,12,7,0,61.0,6.0,1.4,7.7,6.0,5.72,0.0
2018,2,12,7,15,136.5,17.0,1.6,8.35,26.5,72.97,0.0
2018,2,12,7,30,212.0,28.0,1.8,9.0,47.0,158.06,112.14
2018,2,12,7,45,344.5,39.5,2.0,9.65,92.0,250.6,203.29
2018,2,12,8,0,477.0,51.0,2.2,10.3,137.0,353.83,293.55
2018,2,12,8,15,522.5,59.0,2.25,10.65,178.5,411.32,344.24
2018,2,12,8,30,568.0,67.0,2.3,11.0,220.0,471.0,394.81
2018,2,12,8,45,689.5,62.0,2.35,11.4,281.0,563.76,470.59
2018,2,12,9,0,811.0,57.0,2.4,11.8,342.0,667.1,549.37
2018,2,12,9,15,832.5,60.5,2.4,12.05,384.5,711.62,580.86
2018,2,12,9,30,854.0,64.0,2.4,12.3,427.0,747.87,605.87
2018,2,12,9,45,867.5,68.0,2.35,12.55,465.0,782.74,629.05
2018,2,12,10,0,881.0,72.0,2.3,12.8,503.0,814.93,649.88
2018,2,12,10,15,895.0,73.5,2.3,13.0,535.5,841.53,666.96
2018,2,12,10,30,909.0,75.0,2.3,13.2,568.0,865.08,681.8
2018,2,12,10,45,919.5,75.5,2.3,13.4,593.5,881.14,691.35
2018,2,12,11,0,930.0,76.0,2.3,13.6,619.0,893.72,698.58
2018,2,12,11,15,936.0,77.0,2.3,13.75,637.0,899.41,701.24
2018,2,12,11,30,942.0,78.0,2.3,13.9,655.0,901.35,701.51
2018,2,12,11,45,945.0,78.5,2.35,14.05,665.0,896.35,697.59
2018,2,12,12,0,948.0,79.0,2.4,14.2,675.0,887.58,691.24
2018,2,12,12,15,947.0,80.0,2.4,14.25,677.0,872.34,680.33
2018,2,12,12,30,946.0,81.0,2.4,14.3,679.0,853.51,667.06
2018,2,12,12,45,942.0,81.5,2.4,14.4,672.0,828.26,649.22
2018,2,12,13,0,938.0,82.0,2.4,14.5,665.0,799.78,629.15
2018,2,12,13,15,933.0,81.5,2.4,14.5,651.0,766.38,605.75
2018,2,12,13,30,928.0,81.0,2.4,14.5,637.0,730.13,580.2
2018,2,12,13,45,920.0,79.5,2.45,14.5,614.5,688.19,549.22
2018,2,12,14,0,912.0,78.0,2.5,14.5,592.0,644.03,515.19
2018,2,12,14,15,900.5,77.0,2.5,14.4,563.0,596.4,477.53
2018,2,12,14,30,889.0,76.0,2.5,14.3,534.0,547.28,437.66
2018,2,12,14,45,872.5,74.0,2.5,14.2,498.0,493.55,393.01
2018,2,12,15,0,856.0,72.0,2.5,14.1,462.0,439.25,346.54
2018,2,12,15,15,833.0,69.5,2.5,14.1,421.0,381.54,295.93
2018,2,12,15,30,810.0,67.0,2.5,14.1,380.0,324.7,244.8
2018,2,12,15,45,775.0,63.0,2.2,13.6,334.0,264.46,190.68
2018,2,12,16,0,740.0,59.0,1.9,13.1,288.0,207.11,139.32
2018,2,12,16,15,664.5,57.0,1.75,12.35,237.0,149.04,91.48
2018,2,12,16,30,589.0,55.0,1.6,11.6,186.0,96.75,53.4
2018,2,12,16,45,511.0,47.0,1.4,10.85,141.0,49.69,27.86
2018,2,12,17,0,433.0,39.0,1.2,10.1,96.0,30.73,21.34
2018,2,12,17,15,305.0,28.5,1.2,9.8,60.5,23.22,12.12
2018,2,12,17,30,177.0,18.0,1.2,9.5,25.0,17.16,0.0
2018,2,12,17,45,88.5,9.0,1.25,9.25,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,13,6,45,8.0,2.0,1.05,5.6,2.0,0.0,0.0
2018,2,13,7,0,16.0,4.0,1.0,6.0,4.0,9.74,0.0
2018,2,13,7,15,124.5,19.5,1.05,6.75,30.0,88.8,0.0
2018,2,13,7,30,233.0,35.0,1.1,7.5,56.0,179.01,131.18
2018,2,13,7,45,392.0,42.0,1.15,8.2,103.5,278.65,226.77
2018,2,13,8,0,551.0,49.0,1.2,8.9,151.0,394.31,326.01
2018,2,13,8,15,621.0,54.5,1.15,9.6,200.0,466.7,386.82
2018,2,13,8,30,691.0,60.0,1.1,10.3,249.0,538.55,444.62
2018,2,13,8,45,732.5,64.0,1.05,11.0,296.0,597.39,489.37
2018,2,13,9,0,774.0,68.0,1.0,11.7,343.0,656.58,530.92
2018,2,13,9,15,805.0,70.0,1.0,12.4,387.0,705.42,563.76
2018,2,13,9,30,836.0,72.0,1.0,13.1,431.0,753.07,594.81
2018,2,13,9,45,859.5,73.5,1.05,13.8,470.5,792.57,619.96
2018,2,13,10,0,883.0,75.0,1.1,14.5,510.0,822.88,638.36
2018,2,13,10,15,896.0,76.5,1.05,14.9,542.5,848.7,652.79
2018,2,13,10,30,909.0,78.0,1.0,15.3,575.0,871.43,664.96
2018,2,13,10,45,917.5,79.0,0.95,15.7,600.0,886.41,671.83
2018,2,13,11,0,926.0,80.0,0.9,16.1,625.0,897.86,676.45
2018,2,13,11,15,931.0,81.0,0.8,16.35,642.5,902.65,676.21
2018,2,13,11,30,936.0,82.0,0.7,16.6,660.0,903.71,673.65
2018,2,13,11,45,938.0,82.5,0.6,16.8,669.5,897.85,666.84
2018,2,13,12,0,940.0,83.0,0.5,17.0,679.0,888.27,657.84
2018,2,13,12,15,940.5,83.5,0.4,17.15,681.0,873.74,645.97
2018,2,13,12,30,941.0,84.0,0.3,17.3,683.0,855.58,632.05
2018,2,13,12,45,939.5,83.0,0.2,17.45,676.5,830.65,614.04
2018,2,13,13,0,938.0,82.0,0.1,17.6,670.0,802.38,594.33
2018,2,13,13,15,933.0,82.0,0.15,17.65,656.0,769.48,573.9
2018,2,13,13,30,928.0,82.0,0.2,17.7,642.0,733.7,551.5
2018,2,13,13,45,920.0,81.0,0.25,17.7,619.5,692.22,523.92
2018,2,13,14,0,912.0,80.0,0.3,17.7,597.0,648.49,493.32
2018,2,13,14,15,899.5,79.0,0.4,17.65,568.0,600.17,459.15
2018,2,13,14,30,887.0,78.0,0.5,17.6,539.0,550.46,422.58
2018,2,13,14,45,870.0,76.0,0.55,17.5,503.0,496.85,381.17
2018,2,13,15,0,853.0,74.0,0.6,17.4,467.0,441.96,337.2
2018,2,13,15,15,830.0,71.0,0.6,17.4,425.5,383.76,288.73
2018,2,13,15,30,807.0,68.0,0.6,17.4,384.0,326.46,239.53
2018,2,13,15,45,774.0,65.0,0.6,16.75,339.0,267.73,188.97
2018,2,13,16,0,741.0,62.0,0.6,16.1,294.0,211.66,140.37
2018,2,13,16,15,671.5,58.0,0.7,15.5,242.5,152.26,92.34
2018,2,13,16,30,602.0,54.0,0.8,14.9,191.0,98.02,52.96
2018,2,13,16,45,493.0,45.0,0.9,14.25,139.5,48.26,26.08
2018,2,13,17,0,384.0,36.0,1.0,13.6,88.0,27.69,18.45
2018,2,13,17,15,286.5,27.0,1.05,13.25,57.0,21.55,11.13
2018,2,13,17,30,189.0,18.0,1.1,12.9,26.0,17.16,0.0
2018,2,13,17,45,94.5,9.0,1.15,12.55,13.0,8.58,0.0
2018,2,13,18,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,2,14,6,45,3.5,1.5,0.6,9.05,1.5,0.0,0.0
2018,2,14,7,0,7.0,3.0,0.6,9.2,3.0,5.47,0.0
2018,2,14,7,15,3.5,11.5,0.65,9.7,11.5,12.28,0.0
2018,2,14,7,30,0.0,20.0,0.7,10.2,20.0,18.56,8.93
2018,2,14,7,45,0.5,34.5,0.7,10.75,34.5,32.55,21.89
2018,2,14,8,0,1.0,49.0,0.7,11.3,49.0,47.58,35.17
2018,2,14,8,15,19.5,66.5,0.75,11.8,72.0,81.92,65.12
2018,2,14,8,30,38.0,84.0,0.8,12.3,95.0,113.63,92.52
2018,2,14,8,45,113.0,114.0,0.8,12.75,153.5,211.7,175.71
2018,2,14,9,0,188.0,144.0,0.8,13.2,212.0,304.81,251.77
2018,2,14,9,15,366.0,136.5,0.9,13.85,288.5,457.17,373.51
2018,2,14,9,30,544.0,129.0,1.0,14.5,365.0,595.06,478.5
2018,2,14,9,45,696.0,106.0,1.1,15.15,435.0,707.69,559.01
2018,2,14,10,0,848.0,83.0,1.2,15.8,505.0,813.55,631.07
2018,2,14,10,15,749.0,107.5,1.35,16.0,497.5,776.7,604.08
2018,2,14,10,30,650.0,132.0,1.5,16.2,490.0,729.55,571.08
2018,2,14,10,45,451.5,192.5,1.6,16.35,446.5,626.19,493.34
2018,2,14,11,0,253.0,253.0,1.7,16.5,403.0,510.6,403.12
2018,2,14,11,15,266.5,255.0,1.8,16.7,417.0,521.96,412.44
2018,2,14,11,30,280.0,257.0,1.9,16.9,431.0,532.2,419.99
2018,2,14,11,45,148.5,239.5,2.0,17.1,332.0,383.31,304.14
2018,2,14,12,0,17.0,222.0,2.1,17.3,233.0,229.07,180.33
2018,2,14,12,15,87.0,251.5,2.2,17.3,307.5,326.86,259.79
2018,2,14,12,30,157.0,281.0,2.3,17.3,382.0,422.54,334.69
2018,2,14,12,45,357.0,242.0,2.35,17.35,468.5,541.05,428.75
2018,2,14,13,0,557.0,203.0,2.4,17.4,555.0,648.69,511.34
2018,2,14,13,15,721.5,148.5,2.45,17.3,594.0,695.65,548.0
2018,2,14,13,30,886.0,94.0,2.5,17.2,633.0,719.93,567.78
2018,2,14,13,45,895.0,88.5,2.55,17.1,616.5,686.18,542.63
2018,2,14,14,0,904.0,83.0,2.6,17.0,600.0,649.04,514.45
2018,2,14,14,15,892.5,81.5,2.65,16.75,571.0,600.99,477.34
2018,2,14,14,30,881.0,80.0,2.7,16.5,542.0,551.49,438.01
2018,2,14,14,45,864.5,78.0,2.75,16.2,506.0,498.29,394.59
2018,2,14,15,0,848.0,76.0,2.8,15.9,470.0,443.76,348.68
2018,2,14,15,15,825.0,73.5,2.8,15.9,429.0,386.18,298.54
2018,2,14,15,30,802.0,71.0,2.8,15.9,388.0,329.5,247.9
2018,2,14,15,45,770.0,67.0,2.75,14.95,342.5,270.18,195.33
2018,2,14,16,0,738.0,63.0,2.7,14.0,297.0,213.43,144.82
2018,2,14,16,15,690.5,58.5,2.5,13.2,249.5,156.81,96.77
2018,2,14,16,30,643.0,54.0,2.3,12.4,202.0,102.73,55.78
2018,2,14,16,45,551.5,47.5,2.1,11.6,153.5,53.01,28.8
2018,2,14,17,0,460.0,41.0,1.9,10.8,105.0,32.22,22.7
2018,2,14,17,15,279.5,29.5,1.9,10.45,63.5,23.76,13.45
2018,2,14,17,30,99.0,18.0,1.9,10.1,22.0,14.3,0.0
2018,2,14,17,45,49.5,9.0,1.9,9.75,11.0,8.58,0.0
2018,2,14,18,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,15,6,45,19.5,3.5,2.0,6.55,3.5,0.0,0.0
2018,2,15,7,0,39.0,7.0,2.1,6.8,7.0,21.28,0.0
2018,2,15,7,15,202.0,21.0,2.25,7.3,39.0,124.98,0.0
2018,2,15,7,30,365.0,35.0,2.4,7.8,71.0,240.06,183.67
2018,2,15,7,45,491.5,41.5,2.55,8.35,119.0,332.06,272.84
2018,2,15,8,0,618.0,48.0,2.7,8.9,167.0,433.9,362.39
2018,2,15,8,15,679.5,52.5,2.75,9.5,216.5,498.64,418.89
2018,2,15,8,30,741.0,57.0,2.8,10.1,266.0,571.55,479.33
2018,2,15,8,45,781.5,60.5,2.85,10.7,314.5,631.06,526.0
2018,2,15,9,0,822.0,64.0,2.9,11.3,363.0,690.78,570.2
2018,2,15,9,15,849.5,66.0,2.95,11.85,407.5,738.58,604.1
2018,2,15,9,30,877.0,68.0,3.0,12.4,452.0,778.28,631.19
2018,2,15,9,45,900.5,69.5,3.1,12.95,493.5,818.7,658.64
2018,2,15,10,0,924.0,71.0,3.2,13.5,535.0,856.83,683.99
2018,2,15,10,15,938.0,72.0,3.25,13.95,568.5,883.7,700.89
2018,2,15,10,30,952.0,73.0,3.3,14.4,602.0,907.34,715.48
2018,2,15,10,45,962.0,74.0,3.35,14.8,628.5,924.09,725.31
2018,2,15,11,0,972.0,75.0,3.4,15.2,655.0,937.15,732.66
2018,2,15,11,15,978.5,75.0,3.4,15.45,673.5,942.14,734.54
2018,2,15,11,30,985.0,75.0,3.4,15.7,692.0,943.21,733.9
2018,2,15,11,45,989.0,75.0,3.4,15.95,702.5,938.17,729.17
2018,2,15,12,0,993.0,75.0,3.4,16.2,713.0,929.16,721.88
2018,2,15,12,15,993.5,75.0,3.4,16.3,715.0,913.28,710.35
2018,2,15,12,30,994.0,75.0,3.4,16.4,717.0,893.58,696.31
2018,2,15,12,45,992.5,74.5,3.4,16.5,710.5,868.0,678.21
2018,2,15,13,0,991.0,74.0,3.4,16.6,704.0,838.89,657.66
2018,2,15,13,15,987.0,73.5,3.35,16.6,689.5,804.54,633.32
2018,2,15,13,30,983.0,73.0,3.3,16.6,675.0,767.09,606.68
2018,2,15,13,45,976.0,72.5,3.25,16.6,652.5,724.73,575.86
2018,2,15,14,0,969.0,72.0,3.2,16.6,630.0,679.87,540.93
2018,2,15,14,15,958.5,70.5,3.15,16.5,600.0,629.66,501.36
2018,2,15,14,30,948.0,69.0,3.1,16.4,570.0,577.74,459.4
2018,2,15,14,45,933.0,67.0,3.05,16.25,533.0,521.69,413.12
2018,2,15,15,0,918.0,65.0,3.0,16.1,496.0,464.91,364.82
2018,2,15,15,15,897.0,63.0,3.0,16.1,453.5,405.41,312.86
2018,2,15,15,30,876.0,61.0,3.0,16.1,411.0,346.39,259.93
2018,2,15,15,45,846.5,58.5,2.45,15.3,364.5,283.9,203.78
2018,2,15,16,0,817.0,56.0,1.9,14.5,318.0,224.68,150.45
2018,2,15,16,15,772.0,52.0,1.75,13.45,268.5,164.16,99.07
2018,2,15,16,30,727.0,48.0,1.6,12.4,219.0,108.3,56.81
2018,2,15,16,45,654.0,42.5,1.45,11.4,169.5,55.16,28.04
2018,2,15,17,0,581.0,37.0,1.3,10.4,120.0,31.16,21.88
2018,2,15,17,15,431.5,28.5,1.3,10.05,77.0,22.74,13.0
2018,2,15,17,30,282.0,20.0,1.3,9.7,34.0,16.82,0.0
2018,2,15,17,45,141.0,10.0,1.35,9.35,17.0,9.53,0.0
2018,2,15,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,16,6,45,12.5,3.5,1.1,7.7,3.5,0.0,0.0
2018,2,16,7,0,25.0,7.0,1.0,8.0,7.0,16.09,0.0
2018,2,16,7,15,65.0,22.5,1.0,8.65,28.0,64.52,0.0
2018,2,16,7,30,105.0,38.0,1.0,9.3,49.0,112.56,84.8
2018,2,16,7,45,248.0,50.0,0.95,10.0,94.0,214.35,174.65
2018,2,16,8,0,391.0,62.0,0.9,10.7,139.0,320.25,264.75
2018,2,16,8,15,559.0,59.5,1.0,11.3,202.0,439.82,363.79
2018,2,16,8,30,727.0,57.0,1.1,11.9,265.0,564.5,463.11
2018,2,16,8,45,764.0,60.5,1.15,12.55,312.0,621.19,505.06
2018,2,16,9,0,801.0,64.0,1.2,13.2,359.0,677.91,545.23
2018,2,16,9,15,828.0,67.0,1.25,13.75,403.5,726.04,578.06
2018,2,16,9,30,855.0,70.0,1.3,14.3,448.0,772.75,609.12
2018,2,16,9,45,874.5,72.0,1.35,14.85,487.5,803.5,628.28
2018,2,16,10,0,894.0,74.0,1.4,15.4,527.0,838.48,650.31
2018,2,16,10,15,906.5,75.5,1.45,15.8,559.5,864.24,666.04
2018,2,16,10,30,919.0,77.0,1.5,16.2,592.0,886.83,679.65
2018,2,16,10,45,927.5,78.5,1.55,16.6,617.5,902.6,688.64
2018,2,16,11,0,936.0,80.0,1.6,17.0,643.0,914.77,695.37
2018,2,16,11,15,941.5,80.5,1.65,17.25,661.0,919.42,697.56
2018,2,16,11,30,947.0,81.0,1.7,17.5,679.0,920.3,697.44
2018,2,16,11,45,950.0,82.0,1.7,17.75,689.5,915.77,693.26
2018,2,16,12,0,953.0,83.0,1.7,18.0,700.0,907.42,686.72
2018,2,16,12,15,953.0,83.0,1.75,18.15,701.5,891.62,676.18
2018,2,16,12,30,953.0,83.0,1.8,18.3,703.0,872.16,663.32
2018,2,16,12,45,950.5,83.0,1.8,18.4,696.5,847.16,646.31
2018,2,16,13,0,948.0,83.0,1.8,18.5,690.0,818.81,627.07
2018,2,16,13,15,943.5,82.5,1.85,18.5,675.5,785.22,604.87
2018,2,16,13,30,939.0,82.0,1.9,18.5,661.0,748.71,580.44
2018,2,16,13,45,931.5,81.0,1.95,18.5,639.0,706.93,551.26
2018,2,16,14,0,924.0,80.0,2.0,18.5,617.0,662.82,518.46
2018,2,16,14,15,913.0,79.0,2.0,18.35,587.5,614.59,481.66
2018,2,16,14,30,902.0,78.0,2.0,18.2,558.0,564.79,442.61
2018,2,16,14,45,886.0,75.5,2.0,18.0,521.5,509.75,398.44
2018,2,16,15,0,870.0,73.0,2.0,17.8,485.0,453.99,352.26
2018,2,16,15,15,848.0,71.0,2.0,17.8,443.5,395.95,302.61
2018,2,16,15,30,826.0,69.0,2.0,17.8,402.0,338.63,252.21
2018,2,16,15,45,794.5,65.0,1.65,16.8,355.5,277.87,198.81
2018,2,16,16,0,763.0,61.0,1.3,15.8,309.0,219.59,147.4
2018,2,16,16,15,716.5,56.5,1.25,14.85,260.5,161.35,98.53
2018,2,16,16,30,670.0,52.0,1.2,13.9,212.0,108.04,58.36
2018,2,16,16,45,595.0,46.0,1.15,12.95,164.0,54.87,28.28
2018,2,16,17,0,520.0,40.0,1.1,12.0,116.0,30.96,21.61
2018,2,16,17,15,385.5,30.5,1.15,11.75,75.0,24.42,14.55
2018,2,16,17,30,251.0,21.0,1.2,11.5,34.0,17.63,0.0
2018,2,16,17,45,125.5,10.5,1.25,11.25,17.0,10.01,0.0
2018,2,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,17,6,45,50.5,5.5,0.9,9.6,6.0,0.0,0.0
2018,2,17,7,0,101.0,11.0,0.9,9.9,12.0,48.74,0.0
2018,2,17,7,15,262.5,22.5,0.9,10.55,45.5,156.09,31.59
2018,2,17,7,30,424.0,34.0,0.9,11.2,79.0,269.76,207.21
2018,2,17,7,45,517.0,41.0,0.85,11.85,125.0,347.45,279.62
2018,2,17,8,0,610.0,48.0,0.8,12.5,171.0,432.52,351.47
2018,2,17,8,15,666.5,53.0,0.75,13.15,219.5,495.1,402.61
2018,2,17,8,30,723.0,58.0,0.7,13.8,268.0,565.15,456.56
2018,2,17,8,45,759.5,62.0,0.65,14.4,315.5,622.11,497.24
2018,2,17,9,0,796.0,66.0,0.6,15.0,363.0,679.08,535.4
2018,2,17,9,15,822.5,69.0,0.6,15.75,407.0,726.8,565.88
2018,2,17,9,30,849.0,72.0,0.6,16.5,451.0,773.06,594.5
2018,2,17,9,45,868.5,73.5,0.65,17.25,490.0,809.96,616.84
2018,2,17,10,0,888.0,75.0,0.7,18.0,529.0,837.38,632.56
2018,2,17,10,15,900.5,76.5,0.7,18.35,561.5,863.08,647.17
2018,2,17,10,30,913.0,78.0,0.7,18.7,594.0,885.62,659.63
2018,2,17,10,45,921.5,79.5,0.7,19.05,619.5,901.35,667.64
2018,2,17,11,0,930.0,81.0,0.7,19.4,645.0,913.5,673.49
2018,2,17,11,15,935.0,81.5,0.75,19.65,662.5,917.71,675.61
2018,2,17,11,30,940.0,82.0,0.8,19.9,680.0,918.16,675.56
2018,2,17,11,45,942.0,83.0,0.85,20.15,689.5,912.79,671.92
2018,2,17,12,0,944.0,84.0,0.9,20.4,699.0,903.65,666.04
2018,2,17,12,15,944.0,84.0,0.95,20.55,700.5,887.94,656.26
2018,2,17,12,30,944.0,84.0,1.0,20.7,702.0,868.61,644.24
2018,2,17,12,45,942.5,83.0,1.1,20.85,695.5,843.43,629.11
2018,2,17,13,0,941.0,82.0,1.2,21.0,689.0,814.9,611.61
2018,2,17,13,15,936.5,81.5,1.25,20.95,674.5,781.48,590.43
2018,2,17,13,30,932.0,81.0,1.3,20.9,660.0,745.15,567.05
2018,2,17,13,45,924.0,80.5,1.35,20.85,638.0,703.76,539.27
2018,2,17,14,0,916.0,80.0,1.4,20.8,616.0,660.1,507.8
2018,2,17,14,15,904.0,78.5,1.45,20.55,586.0,611.02,471.83
2018,2,17,14,30,892.0,77.0,1.5,20.3,556.0,560.51,433.57
2018,2,17,14,45,875.5,75.0,1.5,20.1,519.5,506.13,390.71
2018,2,17,15,0,859.0,73.0,1.5,19.9,483.0,451.07,345.89
2018,2,17,15,15,837.5,70.5,1.5,19.9,442.0,393.19,297.22
2018,2,17,15,30,816.0,68.0,1.5,19.9,401.0,336.02,247.74
2018,2,17,15,45,784.5,64.5,1.4,18.8,355.0,276.19,196.17
2018,2,17,16,0,753.0,61.0,1.3,17.7,309.0,218.85,146.29
2018,2,17,16,15,706.5,57.0,1.3,16.65,261.0,161.53,98.5
2018,2,17,16,30,660.0,53.0,1.3,15.6,213.0,109.15,59.16
2018,2,17,16,45,585.5,47.0,1.25,14.55,165.5,56.37,29.06
2018,2,17,17,0,511.0,41.0,1.2,13.5,118.0,31.67,22.13
2018,2,17,17,15,379.0,31.5,1.25,13.05,77.0,25.18,15.31
2018,2,17,17,30,247.0,22.0,1.3,12.6,36.0,18.45,0.0
2018,2,17,17,45,123.5,11.0,1.35,12.1,18.0,10.48,0.0
2018,2,17,18,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,18,6,45,27.5,5.0,2.55,9.9,5.5,0.0,0.0
2018,2,18,7,0,55.0,10.0,2.7,10.1,11.0,30.49,0.0
2018,2,18,7,15,198.5,25.5,3.0,10.4,45.0,134.84,46.39
2018,2,18,7,30,342.0,41.0,3.3,10.7,79.0,237.33,186.02
2018,2,18,7,45,425.5,51.0,3.6,11.05,122.5,311.18,255.9
2018,2,18,8,0,509.0,61.0,3.9,11.4,166.0,391.21,327.07
2018,2,18,8,15,450.0,74.0,4.05,11.55,184.0,392.13,330.76
2018,2,18,8,30,391.0,87.0,4.2,11.7,202.0,382.96,324.49
2018,2,18,8,45,212.5,98.5,4.3,11.9,162.5,272.22,230.55
2018,2,18,9,0,34.0,110.0,4.4,12.1,123.0,139.15,114.28
2018,2,18,9,15,210.5,135.0,4.4,12.25,229.0,326.13,274.99
2018,2,18,9,30,387.0,160.0,4.4,12.4,335.0,514.0,429.06
2018,2,18,9,45,385.5,170.0,4.4,12.55,356.5,532.33,441.68
2018,2,18,10,0,384.0,180.0,4.4,12.7,378.0,548.96,453.51
2018,2,18,10,15,287.0,209.0,4.45,12.8,362.0,490.72,404.26
2018,2,18,10,30,190.0,238.0,4.5,12.9,346.0,428.77,351.8
2018,2,18,10,45,436.0,199.5,4.55,13.0,462.0,625.57,512.09
2018,2,18,11,0,682.0,161.0,4.6,13.1,578.0,803.21,649.22
2018,2,18,11,15,767.0,139.5,4.65,13.15,621.0,851.79,683.66
2018,2,18,11,30,852.0,118.0,4.7,13.2,664.0,892.59,712.95
2018,2,18,11,45,818.5,130.5,4.75,13.25,661.5,869.21,695.26
2018,2,18,12,0,785.0,143.0,4.8,13.3,659.0,847.19,679.04
2018,2,18,12,15,820.5,132.5,4.9,13.25,673.0,847.06,679.68
2018,2,18,12,30,856.0,122.0,5.0,13.2,687.0,846.91,680.31
2018,2,18,12,45,892.5,110.0,5.05,13.2,694.0,841.09,676.45
2018,2,18,13,0,929.0,98.0,5.1,13.2,701.0,825.62,665.53
2018,2,18,13,15,828.5,125.0,5.15,13.05,654.5,754.85,613.31
2018,2,18,13,30,728.0,152.0,5.2,12.9,608.0,683.98,558.05
2018,2,18,13,45,605.5,160.5,5.25,12.75,531.0,581.01,476.64
2018,2,18,14,0,483.0,169.0,5.3,12.6,454.0,481.88,396.81
2018,2,18,14,15,318.5,194.0,5.3,12.4,378.0,381.27,313.74
2018,2,18,14,30,154.0,219.0,5.3,12.2,302.0,296.09,242.56
2018,2,18,14,45,374.5,177.0,5.3,11.95,362.0,360.88,296.09
2018,2,18,15,0,595.0,135.0,5.3,11.7,422.0,397.4,322.99
2018,2,18,15,15,621.0,120.0,5.3,11.7,396.5,358.59,287.12
2018,2,18,15,30,647.0,105.0,5.3,11.7,371.0,316.02,246.96
2018,2,18,15,45,599.0,98.0,5.15,11.15,322.5,257.03,194.48
2018,2,18,16,0,551.0,91.0,5.0,10.6,274.0,202.81,146.38
2018,2,18,16,15,551.0,80.5,4.85,10.2,240.0,157.94,105.61
2018,2,18,16,30,551.0,70.0,4.7,9.8,206.0,112.75,68.3
2018,2,18,16,45,422.0,60.5,4.5,9.45,151.0,63.72,39.37
2018,2,18,17,0,293.0,51.0,4.3,9.1,96.0,38.99,29.08
2018,2,18,17,15,215.0,38.0,4.25,8.85,64.5,29.65,19.57
2018,2,18,17,30,137.0,25.0,4.2,8.6,33.0,19.92,0.0
2018,2,18,17,45,68.5,12.5,4.1,8.4,16.5,11.91,0.0
2018,2,18,18,0,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.0,8.05,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.0,7.75,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,3.85,7.3,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,3.8,7.15,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.65,6.8,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.6,6.65,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.45,6.35,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.35,6.2,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.2,6.05,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.1,5.95,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.05,5.9,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.95,5.85,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.95,5.8,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.25,5.8,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.35,5.75,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.35,5.65,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.2,5.4,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.25,5.45,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,2,19,6,45,8.5,5.0,3.3,5.6,5.0,0.0,0.0
2018,2,19,7,0,17.0,10.0,3.3,5.7,10.0,16.05,0.0
2018,2,19,7,15,108.5,27.0,3.45,5.95,38.5,92.25,41.11
2018,2,19,7,30,200.0,44.0,3.6,6.2,67.0,175.92,140.57
2018,2,19,7,45,370.5,53.5,3.7,6.45,121.5,285.2,239.25
2018,2,19,8,0,541.0,63.0,3.8,6.7,176.0,413.4,351.58
2018,2,19,8,15,522.5,75.5,3.8,7.05,207.5,440.23,376.46
2018,2,19,8,30,504.0,88.0,3.8,7.4,239.0,463.88,397.12
2018,2,19,8,45,599.0,89.5,3.75,7.7,297.5,551.59,470.02
2018,2,19,9,0,694.0,91.0,3.7,8.0,356.0,643.47,543.09
2018,2,19,9,15,765.5,86.5,3.6,8.25,410.0,713.35,595.29
2018,2,19,9,30,837.0,82.0,3.5,8.5,464.0,780.89,644.28
2018,2,19,9,45,862.5,82.5,3.35,8.75,504.5,821.39,671.43
2018,2,19,10,0,888.0,83.0,3.2,9.0,545.0,859.64,696.51
2018,2,19,10,15,902.0,84.5,3.15,9.2,578.5,879.48,708.48
2018,2,19,10,30,916.0,86.0,3.1,9.4,612.0,903.33,723.5
2018,2,19,10,45,925.0,87.5,3.0,9.6,638.0,919.45,732.47
2018,2,19,11,0,934.0,89.0,2.9,9.8,664.0,931.98,738.96
2018,2,19,11,15,938.0,89.5,2.9,9.9,681.0,935.22,740.04
2018,2,19,11,30,942.0,90.0,2.9,10.0,698.0,934.67,738.69
2018,2,19,11,45,943.0,91.5,2.85,10.1,707.5,928.85,733.38
2018,2,19,12,0,944.0,93.0,2.8,10.2,717.0,919.24,725.59
2018,2,19,12,15,943.5,93.5,2.8,10.2,718.5,903.49,714.3
2018,2,19,12,30,943.0,94.0,2.8,10.2,720.0,884.12,700.59
2018,2,19,12,45,939.5,94.0,2.85,10.2,713.0,858.26,682.68
2018,2,19,13,0,936.0,94.0,2.9,10.2,706.0,829.13,662.41
2018,2,19,13,15,930.5,93.5,2.9,10.2,691.0,794.85,637.99
2018,2,19,13,30,925.0,93.0,2.9,10.2,676.0,757.73,611.39
2018,2,19,13,45,916.5,92.5,2.95,10.15,653.5,715.96,580.69
2018,2,19,14,0,908.0,92.0,3.0,10.1,631.0,671.96,546.44
2018,2,19,14,15,897.5,89.5,3.0,10.0,601.0,624.31,508.37
2018,2,19,14,30,887.0,87.0,3.0,9.9,571.0,572.98,466.45
2018,2,19,14,45,872.0,84.5,2.95,9.8,534.5,518.19,420.42
2018,2,19,15,0,857.0,82.0,2.9,9.7,498.0,462.84,372.59
2018,2,19,15,15,830.0,79.5,2.9,9.7,454.5,402.59,319.51
2018,2,19,15,30,803.0,77.0,2.9,9.7,411.0,343.67,266.24
2018,2,19,15,45,770.5,72.5,2.65,9.45,364.0,282.99,210.83
2018,2,19,16,0,738.0,68.0,2.4,9.2,317.0,224.97,157.76
2018,2,19,16,15,690.0,63.5,2.15,8.7,268.5,165.18,105.74
2018,2,19,16,30,642.0,59.0,1.9,8.2,220.0,112.48,64.3
2018,2,19,16,45,585.0,51.5,1.7,7.7,173.5,62.16,33.98
2018,2,19,17,0,528.0,44.0,1.5,7.2,127.0,34.04,24.98
2018,2,19,17,15,385.0,34.0,1.5,6.85,83.0,27.18,17.86
2018,2,19,17,30,242.0,24.0,1.5,6.5,39.0,20.06,1.54
2018,2,19,17,45,121.0,12.0,1.5,6.15,19.5,11.44,0.0
2018,2,19,18,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.05,3.3,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,20,6,45,18.5,5.5,0.85,4.2,6.0,0.0,0.0
2018,2,20,7,0,37.0,11.0,0.8,4.5,12.0,24.76,0.0
2018,2,20,7,15,90.5,27.0,0.75,5.1,36.0,84.76,44.58
2018,2,20,7,30,144.0,43.0,0.7,5.7,60.0,137.32,109.33
2018,2,20,7,45,278.0,55.0,0.65,6.3,107.5,238.37,198.1
2018,2,20,8,0,412.0,67.0,0.6,6.9,155.0,342.3,286.56
2018,2,20,8,15,578.0,63.5,0.65,7.5,220.5,462.75,385.8
2018,2,20,8,30,744.0,60.0,0.7,8.1,286.0,587.88,484.39
2018,2,20,8,45,729.0,71.5,0.75,8.75,322.5,618.69,505.67
2018,2,20,9,0,714.0,83.0,0.8,9.4,359.0,650.43,527.54
2018,2,20,9,15,586.5,114.0,0.85,9.7,358.0,610.85,496.09
2018,2,20,9,30,459.0,145.0,0.9,10.0,357.0,555.57,451.86
2018,2,20,9,45,326.5,189.0,0.95,10.35,346.0,494.53,401.96
2018,2,20,10,0,194.0,233.0,1.0,10.7,335.0,426.94,345.9
2018,2,20,10,15,308.5,224.5,1.1,10.95,398.0,528.74,426.75
2018,2,20,10,30,423.0,216.0,1.2,11.2,461.0,633.52,505.84
2018,2,20,10,45,641.0,162.5,1.25,11.45,551.5,771.58,608.31
2018,2,20,11,0,859.0,109.0,1.3,11.7,642.0,899.37,695.12
2018,2,20,11,15,894.0,100.5,1.35,11.85,669.0,911.88,701.55
2018,2,20,11,30,929.0,92.0,1.4,12.0,696.0,928.27,712.27
2018,2,20,11,45,930.5,93.0,1.45,12.15,705.5,922.36,707.91
2018,2,20,12,0,932.0,94.0,1.5,12.3,715.0,912.7,701.42
2018,2,20,12,15,932.5,94.0,1.6,12.35,716.5,897.37,692.09
2018,2,20,12,30,933.0,94.0,1.7,12.4,718.0,878.43,680.31
2018,2,20,12,45,931.5,93.5,1.75,12.45,711.5,853.8,663.98
2018,2,20,13,0,930.0,93.0,1.8,12.5,705.0,825.83,645.31
2018,2,20,13,15,925.5,92.0,1.85,12.4,690.5,791.88,622.66
2018,2,20,13,30,921.0,91.0,1.9,12.3,676.0,755.06,597.76
2018,2,20,13,45,868.0,103.0,1.95,12.25,639.5,699.44,557.41
2018,2,20,14,0,815.0,115.0,2.0,12.2,603.0,641.35,513.28
2018,2,20,14,15,756.0,123.0,2.05,12.05,558.5,577.7,464.18
2018,2,20,14,30,697.0,131.0,2.1,11.9,514.0,516.21,415.59
2018,2,20,14,45,698.0,122.0,2.15,11.7,485.0,471.09,378.88
2018,2,20,15,0,699.0,113.0,2.2,11.5,456.0,424.4,339.46
2018,2,20,15,15,638.0,115.0,2.2,11.5,407.5,362.73,287.05
2018,2,20,15,30,577.0,117.0,2.2,11.5,359.0,306.33,238.34
2018,2,20,15,45,458.5,118.5,2.25,10.9,297.5,237.33,181.32
2018,2,20,16,0,340.0,120.0,2.3,10.3,236.0,182.87,137.39
2018,2,20,16,15,273.0,108.0,2.1,9.65,192.0,138.75,101.6
2018,2,20,16,30,206.0,96.0,1.9,9.0,148.0,102.28,73.97
2018,2,20,16,45,161.0,77.5,1.7,8.4,113.0,69.48,50.42
2018,2,20,17,0,116.0,59.0,1.5,7.8,78.0,46.92,36.47
2018,2,20,17,15,84.5,41.0,1.45,7.5,52.0,34.59,24.36
2018,2,20,17,30,53.0,23.0,1.4,7.2,26.0,19.09,3.36
2018,2,20,17,45,33.0,13.0,1.4,6.9,14.0,12.39,0.0
2018,2,20,18,0,13.0,3.0,1.4,6.6,2.0,0.0,0.0
2018,2,20,18,15,6.5,1.5,1.35,6.5,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.55,6.4,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.55,6.05,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,21,6,45,9.0,4.5,0.65,5.95,5.0,0.0,0.0
2018,2,21,7,0,18.0,9.0,0.6,6.1,10.0,15.57,0.0
2018,2,21,7,15,46.5,27.5,0.7,6.55,32.5,59.56,33.34
2018,2,21,7,30,75.0,46.0,0.8,7.0,55.0,99.51,78.09
2018,2,21,7,45,299.5,52.5,0.9,7.4,114.5,246.84,205.48
2018,2,21,8,0,524.0,59.0,1.0,7.8,174.0,402.32,336.52
2018,2,21,8,15,616.0,61.5,1.0,8.15,228.0,485.77,405.19
2018,2,21,8,30,708.0,64.0,1.0,8.5,282.0,570.72,472.85
2018,2,21,8,45,745.0,67.5,1.05,8.85,329.5,627.49,515.39
2018,2,21,9,0,782.0,71.0,1.1,9.2,377.0,684.28,556.25
2018,2,21,9,15,811.0,73.0,1.1,9.55,421.5,732.66,589.22
2018,2,21,9,30,840.0,75.0,1.1,9.9,466.0,779.73,620.47
2018,2,21,9,45,861.5,76.5,1.05,10.25,506.0,818.33,644.31
2018,2,21,10,0,883.0,78.0,1.0,10.6,546.0,847.42,661.1
2018,2,21,10,15,896.0,80.0,0.95,11.0,579.0,874.2,676.02
2018,2,21,10,30,909.0,82.0,0.9,11.4,612.0,897.82,688.62
2018,2,21,10,45,917.5,83.0,0.85,11.75,637.5,912.92,695.53
2018,2,21,11,0,926.0,84.0,0.8,12.1,663.0,924.45,700.19
2018,2,21,11,15,931.0,85.5,0.8,12.4,681.5,929.77,701.99
2018,2,21,11,30,936.0,87.0,0.8,12.7,700.0,931.3,701.53
2018,2,21,11,45,937.5,88.5,0.75,13.0,710.0,925.94,695.72
2018,2,21,12,0,939.0,90.0,0.7,13.3,720.0,916.79,687.69
2018,2,21,12,15,938.5,90.5,0.9,13.45,721.5,901.06,680.74
2018,2,21,12,30,938.0,91.0,1.1,13.6,723.0,881.73,671.04
2018,2,21,12,45,934.0,91.5,1.25,13.75,716.0,856.05,655.87
2018,2,21,13,0,930.0,92.0,1.4,13.9,709.0,827.12,638.19
2018,2,21,13,15,924.5,92.0,1.5,13.85,694.5,793.44,616.71
2018,2,21,13,30,919.0,92.0,1.6,13.8,680.0,756.93,592.93
2018,2,21,13,45,910.0,91.5,1.75,13.8,657.0,714.9,564.57
2018,2,21,14,0,901.0,91.0,1.9,13.8,634.0,670.7,532.26
2018,2,21,14,15,888.0,90.0,1.9,13.65,604.0,623.22,495.72
2018,2,21,14,30,875.0,89.0,1.9,13.5,574.0,572.32,455.6
2018,2,21,14,45,857.0,87.0,1.9,13.35,537.0,516.91,410.8
2018,2,21,15,0,839.0,85.0,1.9,13.2,500.0,461.27,364.39
2018,2,21,15,15,816.5,82.0,1.9,13.2,458.0,402.97,314.28
2018,2,21,15,30,794.0,79.0,1.9,13.2,416.0,345.56,263.51
2018,2,21,15,45,752.5,77.5,1.7,12.6,368.5,285.49,210.35
2018,2,21,16,0,711.0,76.0,1.5,12.0,321.0,226.89,158.43
2018,2,21,16,15,656.5,72.0,1.4,11.3,272.0,169.72,109.84
2018,2,21,16,30,602.0,68.0,1.3,10.6,223.0,118.51,70.21
2018,2,21,16,45,529.5,60.0,1.2,9.9,175.0,69.26,40.32
2018,2,21,17,0,457.0,52.0,1.1,9.2,127.0,40.98,31.05
2018,2,21,17,15,348.0,40.0,1.1,8.85,85.5,32.56,22.64
2018,2,21,17,30,239.0,28.0,1.1,8.5,44.0,23.74,7.58
