Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,12,45,52.0,253.5,3.6,13.25,295.0,292.49,234.04
2018,3,24,13,0,87.0,287.0,3.7,13.2,356.0,360.25,288.29
2018,3,24,13,15,187.0,308.5,3.7,13.1,453.5,457.04,366.18
2018,3,24,13,30,287.0,330.0,3.7,13.0,551.0,551.66,440.23
2018,3,24,13,45,374.0,304.5,3.75,12.95,583.0,575.11,459.66
2018,3,24,14,0,461.0,279.0,3.8,12.9,615.0,595.26,476.29
2018,3,24,14,15,541.5,236.5,3.8,12.75,615.0,581.74,467.12
2018,3,24,14,30,622.0,194.0,3.8,12.6,615.0,561.73,452.18
2018,3,24,14,45,476.5,218.5,3.8,12.45,530.5,468.12,377.13
2018,3,24,15,0,331.0,243.0,3.8,12.3,446.0,388.18,312.52
2018,3,24,15,15,552.5,173.5,3.8,12.3,484.0,401.6,321.05
2018,3,24,15,30,774.0,104.0,3.8,12.3,522.0,391.63,306.66
2018,3,24,15,45,683.0,113.0,3.65,11.9,457.0,320.35,245.46
2018,3,24,16,0,592.0,122.0,3.5,11.5,392.0,261.02,194.54
2018,3,24,16,15,578.0,107.5,3.3,11.2,346.0,206.53,145.87
2018,3,24,16,30,564.0,93.0,3.1,10.9,300.0,153.53,100.31
2018,3,24,16,45,605.0,77.0,2.9,10.6,268.0,105.14,61.65
2018,3,24,17,0,646.0,61.0,2.7,10.3,236.0,51.84,33.06
2018,3,24,17,15,577.5,54.0,2.4,9.7,185.0,39.6,30.26
2018,3,24,17,30,509.0,47.0,2.1,9.1,134.0,36.02,26.71
2018,3,24,17,45,382.0,37.5,1.8,8.55,90.0,29.95,20.48
2018,3,24,18,0,255.0,28.0,1.5,8.0,46.0,23.71,7.89
2018,3,24,18,15,133.5,15.0,1.5,7.8,24.0,14.3,0.0
2018,3,24,18,30,12.0,2.0,1.5,7.6,2.0,0.0,0.0
2018,3,24,18,45,6.0,1.0,1.45,7.4,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,25,5,45,4.0,1.0,1.2,6.7,1.0,0.0,0.0
2018,3,25,6,0,8.0,2.0,1.2,6.9,2.0,0.0,0.0
2018,3,25,6,15,59.0,16.0,1.2,7.45,20.5,34.13,0.0
2018,3,25,6,30,110.0,30.0,1.2,8.0,39.0,88.46,55.34
2018,3,25,6,45,169.5,46.0,1.2,8.6,71.5,138.91,109.68
2018,3,25,7,0,229.0,62.0,1.2,9.2,104.0,203.75,167.38
2018,3,25,7,15,320.0,76.0,1.35,9.5,155.0,280.82,234.6
2018,3,25,7,30,411.0,90.0,1.5,9.8,206.0,366.8,307.63
2018,3,25,7,45,535.0,91.0,1.6,10.05,273.5,470.81,393.33
2018,3,25,8,0,659.0,92.0,1.7,10.3,341.0,581.98,481.65
2018,3,25,8,15,676.0,101.0,1.75,10.55,387.5,633.19,519.85
2018,3,25,8,30,693.0,110.0,1.8,10.8,434.0,683.59,555.97
2018,3,25,8,45,747.5,108.0,1.85,11.05,490.5,750.05,602.94
2018,3,25,9,0,802.0,106.0,1.9,11.3,547.0,813.53,646.47
2018,3,25,9,15,772.5,120.0,2.0,11.55,572.0,831.69,657.39
2018,3,25,9,30,743.0,134.0,2.1,11.8,597.0,841.08,662.58
2018,3,25,9,45,489.5,191.0,2.15,12.05,503.5,682.63,544.3
2018,3,25,10,0,236.0,248.0,2.2,12.3,410.0,502.78,402.96
2018,3,25,10,15,474.0,210.0,2.3,12.4,553.5,702.6,559.56
2018,3,25,10,30,712.0,172.0,2.4,12.5,697.0,898.38,700.19
2018,3,25,10,45,821.5,140.0,2.45,12.65,763.5,966.0,744.23
2018,3,25,11,0,931.0,108.0,2.5,12.8,830.0,1028.32,785.26
2018,3,25,11,15,936.5,107.5,2.55,12.85,846.5,1030.1,785.49
2018,3,25,11,30,942.0,107.0,2.6,12.9,863.0,1028.0,783.93
2018,3,25,11,45,927.0,114.5,2.65,12.95,864.5,1011.12,772.52
2018,3,25,12,0,912.0,122.0,2.7,13.0,866.0,990.64,758.89
2018,3,25,12,15,903.0,126.0,2.8,13.05,862.0,968.71,744.78
2018,3,25,12,30,894.0,130.0,2.9,13.1,858.0,943.53,728.39
2018,3,25,12,45,923.0,115.5,2.95,13.1,860.5,929.62,719.57
2018,3,25,13,0,952.0,101.0,3.0,13.1,863.0,910.81,707.28
2018,3,25,13,15,948.5,99.5,3.05,13.1,846.0,874.0,682.32
2018,3,25,13,30,945.0,98.0,3.1,13.1,829.0,834.22,655.18
2018,3,25,13,45,940.5,96.5,3.1,13.1,805.0,790.92,624.97
2018,3,25,14,0,936.0,95.0,3.1,13.1,781.0,745.11,592.64
2018,3,25,14,15,928.0,93.5,3.1,13.0,749.5,694.73,554.59
2018,3,25,14,30,920.0,92.0,3.1,12.9,718.0,642.57,513.88
2018,3,25,14,45,908.0,90.0,3.1,12.8,679.0,586.23,468.75
2018,3,25,15,0,896.0,88.0,3.1,12.7,640.0,529.02,421.51
2018,3,25,15,15,876.0,86.0,3.1,12.7,594.5,467.73,369.44
2018,3,25,15,30,856.0,84.0,3.1,12.7,549.0,404.75,314.51
2018,3,25,15,45,804.5,87.0,3.0,12.4,492.5,338.95,256.76
2018,3,25,16,0,753.0,90.0,2.9,12.1,436.0,278.08,202.61
2018,3,25,16,15,725.5,83.5,2.7,11.8,385.5,215.55,146.89
2018,3,25,16,30,698.0,77.0,2.5,11.5,335.0,158.8,98.4
2018,3,25,16,45,641.0,71.5,2.35,11.2,280.5,103.68,58.71
2018,3,25,17,0,584.0,66.0,2.2,10.9,226.0,55.52,36.36
2018,3,25,17,15,378.0,61.0,2.05,10.35,156.0,45.01,35.06
2018,3,25,17,30,172.0,56.0,1.9,9.8,86.0,44.85,34.54
2018,3,25,17,45,112.5,39.5,1.75,9.25,56.5,32.19,22.46
2018,3,25,18,0,53.0,23.0,1.6,8.7,27.0,19.14,6.35
2018,3,25,18,15,32.5,12.5,1.6,8.55,14.5,11.91,0.0
2018,3,25,18,30,12.0,2.0,1.6,8.4,2.0,0.0,0.0
2018,3,25,18,45,6.0,1.0,1.6,8.25,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,26,5,45,9.0,1.5,1.5,6.25,1.5,0.0,0.0
2018,3,26,6,0,18.0,3.0,1.5,6.5,3.0,0.0,0.0
2018,3,26,6,15,126.0,17.0,1.75,7.2,27.0,56.89,0.0
2018,3,26,6,30,234.0,31.0,2.0,7.9,51.0,145.81,99.25
2018,3,26,6,45,404.5,38.5,2.2,8.65,102.5,242.44,194.02
2018,3,26,7,0,575.0,46.0,2.4,9.4,154.0,357.23,294.42
2018,3,26,7,15,642.0,51.5,2.55,9.9,207.5,427.12,356.67
2018,3,26,7,30,709.0,57.0,2.7,10.4,261.0,506.35,424.04
2018,3,26,7,45,752.5,61.5,2.9,10.9,315.5,573.96,479.7
2018,3,26,8,0,796.0,66.0,3.1,11.4,370.0,643.5,534.26
2018,3,26,8,15,824.5,69.5,3.15,11.85,423.0,702.29,576.92
2018,3,26,8,30,853.0,73.0,3.2,12.3,476.0,760.8,618.26
2018,3,26,8,45,872.0,76.0,3.3,12.75,524.5,803.8,647.41
2018,3,26,9,0,891.0,79.0,3.4,13.2,573.0,851.33,679.51
2018,3,26,9,15,906.0,80.5,3.45,13.55,616.5,891.58,705.8
2018,3,26,9,30,921.0,82.0,3.5,13.9,660.0,929.33,730.07
2018,3,26,9,45,932.5,84.0,3.55,14.25,698.5,961.67,750.34
2018,3,26,10,0,944.0,86.0,3.6,14.6,737.0,990.82,768.32
2018,3,26,10,15,950.5,87.5,3.6,14.85,767.5,1011.23,780.15
2018,3,26,10,30,957.0,89.0,3.6,15.1,798.0,1027.96,789.57
2018,3,26,10,45,961.0,90.5,3.6,15.35,821.5,1038.45,794.84
2018,3,26,11,0,965.0,92.0,3.6,15.6,845.0,1045.01,797.62
2018,3,26,11,15,969.5,91.5,3.6,15.75,861.0,1045.84,796.98
2018,3,26,11,30,974.0,91.0,3.6,15.9,877.0,1042.68,793.85
2018,3,26,11,45,976.0,91.0,3.55,16.1,884.5,1033.67,786.4
2018,3,26,12,0,978.0,91.0,3.5,16.3,892.0,1020.7,776.47
2018,3,26,12,15,976.0,91.5,3.5,16.4,890.5,1000.66,762.56
2018,3,26,12,30,974.0,92.0,3.5,16.5,889.0,976.92,746.26
2018,3,26,12,45,970.0,92.5,3.45,16.65,879.5,947.84,725.88
2018,3,26,13,0,966.0,93.0,3.4,16.8,870.0,915.41,703.25
2018,3,26,13,15,959.0,94.0,3.35,16.8,852.0,877.89,677.45
2018,3,26,13,30,952.0,95.0,3.3,16.8,834.0,837.56,649.59
2018,3,26,13,45,942.5,95.0,3.3,16.85,808.0,791.8,617.84
2018,3,26,14,0,933.0,95.0,3.3,16.9,782.0,743.89,584.26
2018,3,26,14,15,922.0,94.0,3.25,16.85,749.0,692.15,545.36
2018,3,26,14,30,911.0,93.0,3.2,16.8,716.0,638.94,504.08
2018,3,26,14,45,894.5,92.5,3.15,16.7,676.0,581.96,458.91
2018,3,26,15,0,878.0,92.0,3.1,16.6,636.0,524.6,412.11
2018,3,26,15,15,861.0,89.0,3.1,16.6,591.5,462.85,360.52
2018,3,26,15,30,844.0,86.0,3.1,16.6,547.0,402.64,308.55
2018,3,26,15,45,819.0,83.5,2.95,16.25,498.0,340.96,254.39
2018,3,26,16,0,794.0,81.0,2.8,15.9,449.0,281.16,200.95
2018,3,26,16,15,759.0,78.0,2.55,15.4,397.0,221.05,148.04
2018,3,26,16,30,724.0,75.0,2.3,14.9,345.0,164.66,100.78
2018,3,26,16,45,675.5,69.5,2.05,14.4,291.5,105.16,57.73
2018,3,26,17,0,627.0,64.0,1.8,13.9,238.0,54.96,34.58
2018,3,26,17,15,554.0,57.0,1.75,13.15,186.5,41.81,31.82
2018,3,26,17,30,481.0,50.0,1.7,12.4,135.0,38.36,28.47
2018,3,26,17,45,362.5,40.0,1.65,11.6,91.5,31.96,22.12
2018,3,26,18,0,244.0,30.0,1.6,10.8,48.0,25.35,11.26
2018,3,26,18,15,128.5,16.0,1.6,10.6,25.0,15.25,0.0
2018,3,26,18,30,13.0,2.0,1.6,10.4,2.0,0.0,0.0
2018,3,26,18,45,6.5,1.0,1.6,10.2,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,27,5,45,19.5,3.0,1.25,8.0,2.5,0.0,0.0
2018,3,27,6,0,39.0,6.0,1.2,8.3,5.0,0.0,0.0
2018,3,27,6,15,179.5,19.0,1.3,9.25,33.0,76.58,0.0
2018,3,27,6,30,320.0,32.0,1.4,10.2,61.0,180.1,126.68
2018,3,27,6,45,431.0,40.5,1.45,11.15,107.0,257.41,204.18
2018,3,27,7,0,542.0,49.0,1.5,12.1,153.0,346.08,281.6
2018,3,27,7,15,607.5,55.0,1.6,12.6,205.5,417.71,343.6
2018,3,27,7,30,673.0,61.0,1.7,13.1,258.0,494.69,407.4
2018,3,27,7,45,715.5,66.0,1.8,13.6,311.5,557.43,457.67
2018,3,27,8,0,758.0,71.0,1.9,14.1,365.0,625.33,509.56
2018,3,27,8,15,787.5,74.5,1.95,14.6,416.5,683.31,550.43
2018,3,27,8,30,817.0,78.0,2.0,15.1,468.0,741.17,590.11
2018,3,27,8,45,837.5,81.5,2.05,15.6,516.5,791.23,623.19
2018,3,27,9,0,858.0,85.0,2.1,16.1,565.0,839.75,654.57
2018,3,27,9,15,872.5,88.0,2.2,16.45,608.0,873.34,675.87
2018,3,27,9,30,887.0,91.0,2.3,16.8,651.0,911.44,700.27
2018,3,27,9,45,896.5,93.5,2.35,17.2,688.0,941.62,718.41
2018,3,27,10,0,906.0,96.0,2.4,17.6,725.0,968.66,734.41
2018,3,27,10,15,914.0,98.0,2.4,17.9,756.0,990.37,746.6
2018,3,27,10,30,922.0,100.0,2.4,18.2,787.0,1008.55,756.51
2018,3,27,10,45,926.0,101.5,2.45,18.55,810.0,1018.63,761.55
2018,3,27,11,0,930.0,103.0,2.5,18.9,833.0,1024.91,764.31
2018,3,27,11,15,933.5,103.5,2.5,19.1,848.5,1025.76,763.56
2018,3,27,11,30,937.0,104.0,2.5,19.3,864.0,1022.76,760.49
2018,3,27,11,45,923.0,112.0,2.5,19.5,866.0,1007.25,749.38
2018,3,27,12,0,909.0,120.0,2.5,19.7,868.0,988.14,736.13
2018,3,27,12,15,834.0,157.5,2.5,19.85,843.5,947.48,708.76
2018,3,27,12,30,759.0,195.0,2.5,20.0,819.0,902.11,678.3
2018,3,27,12,45,793.0,175.5,2.5,20.1,821.5,885.12,667.15
2018,3,27,13,0,827.0,156.0,2.5,20.2,824.0,868.39,655.99
2018,3,27,13,15,825.0,152.5,2.5,20.25,807.5,833.5,632.52
2018,3,27,13,30,823.0,149.0,2.5,20.3,791.0,795.99,607.26
2018,3,27,13,45,830.5,139.0,2.45,20.3,770.0,756.59,580.31
2018,3,27,14,0,838.0,129.0,2.4,20.3,749.0,714.15,549.85
2018,3,27,14,15,828.0,125.0,2.35,20.25,716.0,663.32,512.35
2018,3,27,14,30,818.0,121.0,2.3,20.2,683.0,611.25,473.08
2018,3,27,14,45,837.5,106.5,2.25,20.15,654.5,564.31,436.73
2018,3,27,15,0,857.0,92.0,2.2,20.1,626.0,514.88,397.05
2018,3,27,15,15,852.0,86.0,2.2,20.1,585.5,458.52,350.66
2018,3,27,15,30,847.0,80.0,2.2,20.1,545.0,401.21,301.94
2018,3,27,15,45,831.5,76.0,1.95,19.7,498.5,338.68,247.89
2018,3,27,16,0,816.0,72.0,1.7,19.3,452.0,279.34,195.37
2018,3,27,16,15,785.0,69.0,1.55,18.75,400.5,218.77,142.81
2018,3,27,16,30,754.0,66.0,1.4,18.2,349.0,161.35,95.22
2018,3,27,16,45,709.5,61.5,1.2,17.6,296.0,104.99,55.34
2018,3,27,17,0,665.0,57.0,1.0,17.0,243.0,54.03,32.51
2018,3,27,17,15,592.5,51.0,1.05,16.2,191.0,36.67,26.91
2018,3,27,17,30,520.0,45.0,1.1,15.4,139.0,33.77,24.12
2018,3,27,17,45,401.5,36.5,1.1,14.6,94.5,28.5,18.94
2018,3,27,18,0,283.0,28.0,1.1,13.8,50.0,23.11,10.45
2018,3,27,18,15,151.0,15.5,1.1,13.5,26.0,14.77,0.0
2018,3,27,18,30,19.0,3.0,1.1,13.2,2.0,0.0,0.0
2018,3,27,18,45,9.5,1.5,1.15,12.95,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,28,5,45,16.0,2.5,0.9,11.15,2.5,0.0,0.0
2018,3,28,6,0,32.0,5.0,0.9,11.2,5.0,4.77,0.0
2018,3,28,6,15,161.0,19.0,0.95,11.8,33.0,84.38,0.0
2018,3,28,6,30,290.0,33.0,1.0,12.4,61.0,170.52,122.1
2018,3,28,6,45,406.0,42.0,1.05,13.0,107.5,249.21,196.72
2018,3,28,7,0,522.0,51.0,1.1,13.6,154.0,339.96,274.83
2018,3,28,7,15,588.0,57.5,1.15,14.2,206.0,411.66,335.59
2018,3,28,7,30,654.0,64.0,1.2,14.8,258.0,488.77,398.07
2018,3,28,7,45,698.5,68.5,1.2,15.35,311.5,551.22,446.55
2018,3,28,8,0,743.0,73.0,1.2,15.9,365.0,619.24,496.77
2018,3,28,8,15,773.5,77.0,1.25,16.5,416.5,677.96,537.05
2018,3,28,8,30,804.0,81.0,1.3,17.1,468.0,736.68,576.2
2018,3,28,8,45,826.5,83.0,1.35,17.7,516.0,786.06,607.78
2018,3,28,9,0,849.0,85.0,1.4,18.3,564.0,834.08,637.83
2018,3,28,9,15,869.0,85.5,1.45,18.8,608.0,869.2,658.86
2018,3,28,9,30,889.0,86.0,1.5,19.3,652.0,909.19,683.06
2018,3,28,9,45,905.5,86.0,1.55,19.8,691.0,942.95,702.8
2018,3,28,10,0,922.0,86.0,1.6,20.3,730.0,973.85,720.6
2018,3,28,10,15,930.0,87.0,1.6,20.65,760.5,994.68,731.51
2018,3,28,10,30,938.0,88.0,1.6,21.0,791.0,1011.94,740.27
2018,3,28,10,45,944.0,88.5,1.65,21.35,814.5,1022.98,745.93
2018,3,28,11,0,950.0,89.0,1.7,21.7,838.0,1030.21,749.34
2018,3,28,11,15,953.0,90.0,1.75,21.95,854.0,1031.17,749.24
2018,3,28,11,30,956.0,91.0,1.8,22.2,870.0,1028.2,746.84
2018,3,28,11,45,957.5,91.5,1.85,22.45,877.5,1019.3,740.83
2018,3,28,12,0,959.0,92.0,1.9,22.7,885.0,1006.52,732.51
2018,3,28,12,15,959.5,92.0,1.95,22.75,885.0,988.44,721.47
2018,3,28,12,30,960.0,92.0,2.0,22.8,885.0,966.63,708.1
2018,3,28,12,45,959.0,91.5,2.05,22.9,877.0,939.36,691.04
2018,3,28,13,0,958.0,91.0,2.1,23.0,869.0,908.64,671.69
2018,3,28,13,15,954.0,90.5,2.1,23.0,852.0,872.18,648.2
2018,3,28,13,30,950.0,90.0,2.1,23.0,835.0,832.76,622.61
2018,3,28,13,45,943.5,89.0,2.15,23.0,809.5,788.23,593.71
2018,3,28,14,0,937.0,88.0,2.2,23.0,784.0,741.35,562.81
2018,3,28,14,15,927.5,86.5,2.15,22.9,751.5,689.91,526.13
2018,3,28,14,30,918.0,85.0,2.1,22.8,719.0,636.85,486.67
2018,3,28,14,45,905.0,84.0,2.1,22.65,680.5,581.0,444.32
2018,3,28,15,0,892.0,83.0,2.1,22.5,642.0,524.4,399.98
2018,3,28,15,15,876.0,81.0,2.1,22.5,598.0,465.07,351.88
2018,3,28,15,30,860.0,79.0,2.1,22.5,554.0,405.89,302.32
2018,3,28,15,45,838.5,76.0,1.9,22.0,505.0,341.52,247.66
2018,3,28,16,0,817.0,73.0,1.7,21.5,456.0,281.07,195.07
2018,3,28,16,15,786.5,69.5,1.55,20.9,404.5,220.06,142.62
2018,3,28,16,30,756.0,66.0,1.4,20.3,353.0,162.17,94.99
2018,3,28,16,45,713.0,61.5,1.25,19.7,300.0,105.77,55.25
2018,3,28,17,0,670.0,57.0,1.1,19.1,247.0,54.6,32.22
2018,3,28,17,15,604.5,50.5,1.1,18.25,195.0,36.16,26.22
2018,3,28,17,30,539.0,44.0,1.1,17.4,143.0,32.79,23.07
2018,3,28,17,45,430.0,36.0,1.1,16.55,98.5,27.92,18.33
2018,3,28,18,0,321.0,28.0,1.1,15.7,54.0,22.95,10.9
2018,3,28,18,15,172.5,16.0,1.1,15.4,28.5,15.25,0.0
2018,3,28,18,30,24.0,4.0,1.1,15.1,3.0,0.0,0.0
2018,3,28,18,45,12.0,2.0,1.1,14.8,1.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,29,5,45,24.0,3.5,0.8,13.35,3.5,0.0,0.0
2018,3,29,6,0,48.0,7.0,0.8,13.4,7.0,19.96,0.0
2018,3,29,6,15,165.5,21.0,0.85,13.95,35.0,89.91,0.0
2018,3,29,6,30,283.0,35.0,0.9,14.5,63.0,170.52,123.62
2018,3,29,6,45,354.0,46.0,0.95,15.05,103.0,231.44,181.88
2018,3,29,7,0,425.0,57.0,1.0,15.6,143.0,299.66,241.25
2018,3,29,7,15,463.5,70.0,1.0,16.1,189.0,358.89,291.36
2018,3,29,7,30,502.0,83.0,1.0,16.6,235.0,421.03,341.57
2018,3,29,7,45,616.0,80.0,1.05,17.1,301.0,516.45,416.17
2018,3,29,8,0,730.0,77.0,1.1,17.6,367.0,616.75,491.19
2018,3,29,8,15,776.5,77.0,1.15,18.15,422.5,682.08,535.61
2018,3,29,8,30,823.0,77.0,1.2,18.7,478.0,748.55,579.79
2018,3,29,8,45,844.5,80.0,1.2,19.3,526.5,798.98,610.93
2018,3,29,9,0,866.0,83.0,1.2,19.9,575.0,841.02,635.77
2018,3,29,9,15,879.0,86.0,1.25,20.45,618.0,880.43,659.3
2018,3,29,9,30,892.0,89.0,1.3,21.0,661.0,917.28,680.85
2018,3,29,9,45,906.5,89.0,1.35,21.6,699.0,949.19,698.87
2018,3,29,10,0,921.0,89.0,1.4,22.2,737.0,978.16,714.92
2018,3,29,10,15,933.5,89.0,1.4,22.65,769.5,1002.04,727.3
2018,3,29,10,30,946.0,89.0,1.4,23.1,802.0,1022.45,737.54
2018,3,29,10,45,951.0,90.5,1.45,23.55,826.0,1033.63,742.89
2018,3,29,11,0,956.0,92.0,1.5,24.0,850.0,1040.92,746.05
2018,3,29,11,15,959.0,92.5,1.55,24.25,865.5,1041.21,745.58
2018,3,29,11,30,962.0,93.0,1.6,24.5,881.0,1037.55,742.87
2018,3,29,11,45,962.5,94.0,1.65,24.75,888.0,1028.08,736.69
2018,3,29,12,0,963.0,95.0,1.7,25.0,895.0,1014.72,728.23
2018,3,29,12,15,963.5,94.5,1.75,25.05,894.5,995.94,717.02
2018,3,29,12,30,964.0,94.0,1.8,25.1,894.0,973.43,703.52
2018,3,29,12,45,962.5,94.0,1.85,25.15,885.5,946.05,686.89
2018,3,29,13,0,961.0,94.0,1.9,25.2,877.0,915.24,668.0
2018,3,29,13,15,957.0,93.5,1.9,25.2,860.0,878.59,644.78
2018,3,29,13,30,953.0,93.0,1.9,25.2,843.0,838.98,619.49
2018,3,29,13,45,945.0,92.5,1.9,25.15,817.0,793.65,590.26
2018,3,29,14,0,937.0,92.0,1.9,25.1,791.0,746.08,559.18
2018,3,29,14,15,870.5,110.0,1.9,24.95,738.5,676.39,510.01
2018,3,29,14,30,804.0,128.0,1.9,24.8,686.0,610.65,462.01
2018,3,29,14,45,804.0,118.0,1.95,24.65,650.0,558.0,423.14
2018,3,29,15,0,804.0,108.0,2.0,24.5,614.0,503.68,381.45
2018,3,29,15,15,796.0,100.5,2.0,24.5,572.5,446.7,335.84
2018,3,29,15,30,788.0,93.0,2.0,24.5,531.0,389.31,288.37
2018,3,29,15,45,809.0,83.0,1.85,23.8,498.0,338.87,244.55
2018,3,29,16,0,830.0,73.0,1.7,23.1,465.0,285.07,196.61
2018,3,29,16,15,802.0,70.0,1.6,22.45,414.0,224.21,144.5
2018,3,29,16,30,774.0,67.0,1.5,21.8,363.0,166.15,96.87
2018,3,29,16,45,731.0,62.5,1.35,21.15,309.0,108.62,56.44
2018,3,29,17,0,688.0,58.0,1.2,20.5,255.0,56.31,32.79
2018,3,29,17,15,622.0,52.5,1.15,19.55,202.5,37.71,27.43
2018,3,29,17,30,556.0,47.0,1.1,18.6,150.0,35.29,25.15
2018,3,29,17,45,440.0,38.5,1.1,17.7,103.5,30.09,20.13
2018,3,29,18,0,324.0,30.0,1.1,16.8,57.0,24.78,12.73
2018,3,29,18,15,181.5,18.0,1.1,16.45,31.0,17.16,0.0
2018,3,29,18,30,39.0,6.0,1.1,16.1,5.0,0.0,0.0
2018,3,29,18,45,19.5,3.0,1.1,15.75,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,30,5,45,14.0,3.5,1.15,12.15,3.5,0.0,0.0
2018,3,30,6,0,28.0,7.0,1.1,12.3,7.0,14.49,0.0
2018,3,30,6,15,91.0,22.5,1.1,13.05,30.5,63.41,0.0
2018,3,30,6,30,154.0,38.0,1.1,13.8,54.0,116.7,85.49
2018,3,30,6,45,222.0,53.0,1.1,14.6,91.0,180.15,142.4
2018,3,30,7,0,290.0,68.0,1.1,15.4,128.0,243.39,196.95
2018,3,30,7,15,325.5,84.5,1.1,15.85,170.0,297.33,242.72
2018,3,30,7,30,361.0,101.0,1.1,16.3,212.0,354.21,289.18
2018,3,30,7,45,418.0,111.5,1.05,16.8,262.5,420.56,341.37
2018,3,30,8,0,475.0,122.0,1.0,17.3,313.0,491.13,394.68
2018,3,30,8,15,427.5,151.5,0.95,17.95,340.5,510.0,405.35
2018,3,30,8,30,380.0,181.0,0.9,18.6,368.0,510.18,402.29
2018,3,30,8,45,399.0,197.5,0.9,19.25,410.5,570.37,444.16
2018,3,30,9,0,418.0,214.0,0.9,19.9,453.0,617.5,475.22
2018,3,30,9,15,451.0,221.0,0.9,20.5,496.5,665.82,507.04
2018,3,30,9,30,484.0,228.0,0.9,21.1,540.0,714.08,538.05
2018,3,30,9,45,475.5,246.5,0.9,21.7,567.5,736.08,549.59
2018,3,30,10,0,467.0,265.0,0.9,22.3,595.0,755.47,559.54
2018,3,30,10,15,474.0,274.0,0.9,22.65,621.5,776.85,571.86
2018,3,30,10,30,481.0,283.0,0.9,23.0,648.0,796.16,582.71
2018,3,30,10,45,463.0,301.0,0.95,23.35,661.0,798.49,582.44
2018,3,30,11,0,445.0,319.0,1.0,23.7,674.0,798.19,580.74
2018,3,30,11,15,433.5,331.5,1.0,23.9,682.5,796.05,577.89
2018,3,30,11,30,422.0,344.0,1.0,24.1,691.0,791.71,573.71
2018,3,30,11,45,464.5,330.5,1.0,24.3,715.5,810.49,586.4
2018,3,30,12,0,507.0,317.0,1.0,24.5,740.0,826.21,596.76
2018,3,30,12,15,607.5,270.5,1.0,24.6,777.0,860.42,620.99
2018,3,30,12,30,708.0,224.0,1.0,24.7,814.0,887.73,639.99
2018,3,30,12,45,826.0,167.5,1.0,24.85,849.0,908.2,652.5
2018,3,30,13,0,944.0,111.0,1.0,25.0,884.0,919.1,659.08
2018,3,30,13,15,897.5,128.0,1.0,25.0,851.0,865.5,625.25
2018,3,30,13,30,851.0,145.0,1.0,25.0,818.0,815.68,594.23
2018,3,30,13,45,812.5,155.5,1.05,25.0,782.0,761.23,559.9
2018,3,30,14,0,774.0,166.0,1.1,25.0,746.0,707.88,523.89
2018,3,30,14,15,623.0,212.0,1.1,25.1,666.5,614.74,457.39
2018,3,30,14,30,472.0,258.0,1.1,25.2,587.0,530.83,396.46
2018,3,30,14,45,482.0,238.5,1.1,25.25,558.5,490.27,367.35
2018,3,30,15,0,492.0,219.0,1.1,25.3,530.0,447.96,335.68
2018,3,30,15,15,593.5,173.5,1.1,25.3,523.0,422.63,315.05
2018,3,30,15,30,695.0,128.0,1.1,25.3,516.0,383.51,281.9
2018,3,30,15,45,628.5,130.5,1.1,25.0,458.0,320.51,231.71
2018,3,30,16,0,562.0,133.0,1.1,24.7,400.0,264.58,186.76
2018,3,30,16,15,487.0,129.0,1.05,23.8,342.0,207.43,142.1
2018,3,30,16,30,412.0,125.0,1.0,22.9,284.0,159.81,106.58
2018,3,30,16,45,329.0,115.0,0.95,22.0,230.0,115.65,76.99
2018,3,30,17,0,246.0,105.0,0.9,21.1,176.0,85.61,62.17
2018,3,30,17,15,202.5,86.5,0.95,20.1,137.0,67.05,52.77
2018,3,30,17,30,159.0,68.0,1.0,19.1,98.0,53.66,40.97
2018,3,30,17,45,117.5,49.5,1.05,18.1,68.0,39.78,28.39
2018,3,30,18,0,76.0,31.0,1.1,17.1,38.0,25.44,13.69
2018,3,30,18,15,45.0,17.5,1.1,16.75,21.0,16.68,0.0
2018,3,30,18,30,14.0,4.0,1.1,16.4,4.0,0.0,0.0
2018,3,30,18,45,7.0,2.0,1.1,16.05,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,31,5,45,6.0,3.5,0.95,13.0,3.5,0.0,0.0
2018,3,31,6,0,12.0,7.0,0.9,13.1,7.0,10.05,0.0
2018,3,31,6,15,32.5,23.0,1.0,13.75,26.0,40.42,5.36
2018,3,31,6,30,53.0,39.0,1.1,14.4,45.0,71.08,51.05
2018,3,31,6,45,77.0,59.0,1.2,15.0,72.5,107.08,83.41
2018,3,31,7,0,101.0,79.0,1.3,15.6,100.0,145.08,116.53
2018,3,31,7,15,155.5,99.0,1.3,15.95,142.0,202.31,165.21
2018,3,31,7,30,210.0,119.0,1.3,16.3,184.0,274.36,224.72
2018,3,31,7,45,286.5,131.5,1.35,16.7,238.0,347.49,283.99
2018,3,31,8,0,363.0,144.0,1.4,17.1,292.0,439.22,355.7
2018,3,31,8,15,366.0,165.0,1.4,17.7,330.5,468.17,376.01
2018,3,31,8,30,369.0,186.0,1.4,18.3,369.0,508.06,404.08
2018,3,31,8,45,312.5,216.5,1.45,18.9,382.0,509.19,401.42
2018,3,31,9,0,256.0,247.0,1.5,19.5,395.0,504.96,394.91
2018,3,31,9,15,281.5,264.0,1.5,19.9,438.0,552.59,428.72
2018,3,31,9,30,307.0,281.0,1.5,20.3,481.0,600.4,461.57
2018,3,31,9,45,368.5,281.0,1.55,20.7,534.0,662.11,505.16
2018,3,31,10,0,430.0,281.0,1.6,21.1,587.0,738.41,557.47
2018,3,31,10,15,399.5,304.0,1.65,21.4,597.5,725.25,545.74
2018,3,31,10,30,369.0,327.0,1.7,21.7,608.0,722.84,542.04
2018,3,31,10,45,331.5,351.5,1.75,22.0,609.5,712.77,532.84
2018,3,31,11,0,294.0,376.0,1.8,22.3,611.0,700.47,522.24
2018,3,31,11,15,325.5,373.5,1.9,22.35,638.5,724.51,539.89
2018,3,31,11,30,357.0,371.0,2.0,22.4,666.0,746.85,556.02
2018,3,31,11,45,385.0,364.0,2.05,22.5,684.5,758.97,564.74
2018,3,31,12,0,413.0,357.0,2.1,22.6,703.0,778.28,578.24
2018,3,31,12,15,342.5,379.5,2.15,22.5,666.5,715.49,533.64
2018,3,31,12,30,272.0,402.0,2.2,22.4,630.0,662.95,495.97
2018,3,31,12,45,322.0,380.5,2.3,22.35,647.5,673.45,505.86
2018,3,31,13,0,372.0,359.0,2.4,22.3,665.0,680.39,512.68
2018,3,31,13,15,442.0,325.0,2.4,22.1,681.5,693.45,523.96
2018,3,31,13,30,512.0,291.0,2.4,21.9,698.0,694.37,526.58
2018,3,31,13,45,488.0,290.0,2.4,21.7,668.0,650.72,495.47
2018,3,31,14,0,464.0,289.0,2.4,21.5,638.0,607.5,464.51
2018,3,31,14,15,525.0,251.5,2.4,21.15,631.0,586.52,450.96
2018,3,31,14,30,586.0,214.0,2.4,20.8,624.0,558.96,431.62
2018,3,31,14,45,636.0,183.0,2.4,20.5,606.0,526.01,406.93
2018,3,31,15,0,686.0,152.0,2.4,20.2,588.0,485.17,375.03
2018,3,31,15,15,664.5,147.0,2.4,20.2,545.5,430.14,330.42
2018,3,31,15,30,643.0,142.0,2.4,20.2,503.0,376.44,285.76
2018,3,31,15,45,693.0,117.0,2.3,19.35,475.0,329.84,244.88
2018,3,31,16,0,743.0,92.0,2.2,18.5,447.0,280.07,199.44
2018,3,31,16,15,600.5,106.0,2.1,17.9,372.5,211.98,145.42
2018,3,31,16,30,458.0,120.0,2.0,17.3,298.0,162.65,109.65
2018,3,31,16,45,398.0,107.5,1.95,16.75,246.0,115.63,76.04
2018,3,31,17,0,338.0,95.0,1.9,16.2,194.0,76.07,54.07
2018,3,31,17,15,336.0,77.0,1.75,15.4,158.5,56.54,44.6
2018,3,31,17,30,334.0,59.0,1.6,14.6,123.0,44.29,33.56
2018,3,31,17,45,265.0,45.5,1.45,13.8,86.5,34.91,24.77
2018,3,31,18,0,196.0,32.0,1.3,13.0,50.0,25.09,14.12
2018,3,31,18,15,109.5,18.5,1.3,12.7,27.5,17.63,0.0
2018,3,31,18,30,23.0,5.0,1.3,12.4,5.0,0.0,0.0
2018,3,31,18,45,11.5,2.5,1.3,12.05,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,1,5,45,28.0,5.0,1.35,10.7,5.5,0.0,0.0
2018,4,1,6,0,56.0,10.0,1.4,11.0,11.0,25.46,0.0
2018,4,1,6,15,183.0,25.5,1.55,11.45,44.0,105.75,39.25
2018,4,1,6,30,310.0,41.0,1.7,11.9,77.0,190.42,145.28
2018,4,1,6,45,406.5,52.0,1.85,12.35,124.5,264.57,212.71
2018,4,1,7,0,503.0,63.0,2.0,12.8,172.0,349.37,286.52
2018,4,1,7,15,566.5,70.0,1.95,13.25,224.0,420.4,346.88
2018,4,1,7,30,630.0,77.0,1.9,13.7,276.0,496.36,408.67
2018,4,1,7,45,673.0,82.5,1.9,14.1,329.5,561.52,459.75
2018,4,1,8,0,716.0,88.0,1.9,14.5,383.0,628.7,510.43
2018,4,1,8,15,747.5,92.0,1.85,15.1,434.5,687.03,550.57
2018,4,1,8,30,779.0,96.0,1.8,15.7,486.0,742.05,586.84
2018,4,1,8,45,801.5,99.0,1.8,16.25,534.0,791.8,618.84
2018,4,1,9,0,824.0,102.0,1.8,16.8,582.0,840.17,649.2
2018,4,1,9,15,842.5,104.5,1.8,17.3,626.0,882.74,675.08
2018,4,1,9,30,861.0,107.0,1.8,17.8,670.0,923.08,699.06
2018,4,1,9,45,876.0,107.5,1.85,18.3,708.0,947.22,712.55
2018,4,1,10,0,891.0,108.0,1.9,18.8,746.0,976.41,729.54
2018,4,1,10,15,900.0,109.0,2.0,19.05,776.5,997.31,742.29
2018,4,1,10,30,909.0,110.0,2.1,19.3,807.0,1014.77,752.94
2018,4,1,10,45,915.0,111.5,2.2,19.6,830.5,1026.26,759.67
2018,4,1,11,0,921.0,113.0,2.3,19.9,854.0,1034.01,764.13
2018,4,1,11,15,925.0,114.0,2.35,20.05,870.0,1035.46,764.51
2018,4,1,11,30,929.0,115.0,2.4,20.2,886.0,1033.07,762.59
2018,4,1,11,45,931.0,115.0,2.5,20.3,893.5,1023.85,757.07
2018,4,1,12,0,933.0,115.0,2.6,20.4,901.0,1010.86,749.2
2018,4,1,12,15,933.0,115.0,2.7,20.4,900.0,992.29,737.99
2018,4,1,12,30,933.0,115.0,2.8,20.4,899.0,970.12,724.42
2018,4,1,12,45,931.0,114.0,2.9,20.35,889.5,941.69,706.73
2018,4,1,13,0,929.0,113.0,3.0,20.3,880.0,910.0,686.74
2018,4,1,13,15,924.5,112.0,3.05,20.15,862.5,873.15,662.95
2018,4,1,13,30,920.0,111.0,3.1,20.0,845.0,833.51,637.03
2018,4,1,13,45,913.5,110.0,3.2,19.8,820.0,789.79,608.32
2018,4,1,14,0,907.0,109.0,3.3,19.6,795.0,743.82,577.56
2018,4,1,14,15,898.0,107.5,3.35,19.35,763.0,693.71,540.92
2018,4,1,14,30,889.0,106.0,3.4,19.1,731.0,642.03,502.01
2018,4,1,14,45,876.0,104.0,3.4,18.85,692.0,586.35,458.73
2018,4,1,15,0,863.0,102.0,3.4,18.6,653.0,528.84,412.7
2018,4,1,15,15,846.0,99.0,3.4,18.6,608.5,468.86,362.94
2018,4,1,15,30,829.0,96.0,3.4,18.6,564.0,409.32,312.03
2018,4,1,15,45,805.5,93.0,3.45,17.85,515.0,348.35,259.59
2018,4,1,16,0,782.0,90.0,3.5,17.1,466.0,289.15,207.46
2018,4,1,16,15,749.5,86.5,3.45,16.6,414.5,229.69,155.27
2018,4,1,16,30,717.0,83.0,3.4,16.1,363.0,169.84,105.0
2018,4,1,16,45,670.5,77.0,3.3,15.55,309.0,113.76,64.17
2018,4,1,17,0,624.0,71.0,3.2,15.0,255.0,63.37,39.26
2018,4,1,17,15,518.5,65.5,3.0,14.4,197.5,48.04,37.26
2018,4,1,17,30,413.0,60.0,2.8,13.8,140.0,46.33,35.49
2018,4,1,17,45,333.0,48.0,2.55,13.2,100.0,36.92,26.63
2018,4,1,18,0,253.0,36.0,2.3,12.6,60.0,28.37,17.09
2018,4,1,18,15,139.0,20.5,2.25,12.35,32.5,19.54,0.0
2018,4,1,18,30,25.0,5.0,2.2,12.1,5.0,4.77,0.0
2018,4,1,18,45,12.5,2.5,2.15,11.85,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,2,5,45,7.0,5.0,2.45,11.3,5.0,0.0,0.0
2018,4,2,6,0,14.0,10.0,2.6,11.5,10.0,13.55,0.0
2018,4,2,6,15,91.5,26.5,2.75,11.85,36.5,70.99,32.59
2018,4,2,6,30,169.0,43.0,2.9,12.2,63.0,128.99,98.51
2018,4,2,6,45,219.5,59.5,3.05,12.55,99.5,187.91,151.63
2018,4,2,7,0,270.0,76.0,3.2,12.9,136.0,244.46,201.85
2018,4,2,7,15,310.5,92.5,3.2,13.15,179.0,300.32,250.38
2018,4,2,7,30,351.0,109.0,3.2,13.4,222.0,359.66,300.37
2018,4,2,7,45,438.0,116.0,3.25,13.65,282.0,441.67,367.96
2018,4,2,8,0,525.0,123.0,3.3,13.9,342.0,530.58,439.04
2018,4,2,8,15,569.5,128.5,3.25,14.35,393.0,597.39,489.72
2018,4,2,8,30,614.0,134.0,3.2,14.8,444.0,661.37,536.94
2018,4,2,8,45,488.5,183.5,3.2,15.2,445.0,630.38,508.25
2018,4,2,9,0,363.0,233.0,3.2,15.6,446.0,580.69,465.85
2018,4,2,9,15,285.0,265.5,3.15,15.95,440.0,557.78,444.65
2018,4,2,9,30,207.0,298.0,3.1,16.3,434.0,515.12,408.51
2018,4,2,9,45,272.5,300.0,3.05,16.7,490.0,594.76,468.5
2018,4,2,10,0,338.0,302.0,3.0,17.1,546.0,661.93,517.43
2018,4,2,10,15,550.5,235.0,3.0,17.3,651.0,809.55,627.98
2018,4,2,10,30,763.0,168.0,3.0,17.5,756.0,952.28,726.62
2018,4,2,10,45,840.0,136.5,3.0,17.75,801.5,990.35,749.63
2018,4,2,11,0,917.0,105.0,3.0,18.0,847.0,1022.54,769.45
2018,4,2,11,15,920.5,106.0,2.95,18.1,862.5,1023.53,768.43
2018,4,2,11,30,924.0,107.0,2.9,18.2,878.0,1020.71,765.31
2018,4,2,11,45,925.5,107.5,2.9,18.35,885.0,1011.61,758.51
2018,4,2,12,0,927.0,108.0,2.9,18.5,892.0,998.78,749.41
2018,4,2,12,15,926.5,108.0,2.9,18.6,891.0,979.86,736.52
2018,4,2,12,30,926.0,108.0,2.9,18.7,890.0,957.41,721.39
2018,4,2,12,45,923.5,107.5,2.9,18.8,880.5,929.25,702.45
2018,4,2,13,0,921.0,107.0,2.9,18.9,871.0,897.88,681.35
2018,4,2,13,15,916.0,107.5,2.9,18.85,854.0,862.41,657.76
2018,4,2,13,30,911.0,108.0,2.9,18.8,837.0,824.18,632.14
2018,4,2,13,45,903.5,107.5,2.9,18.8,812.0,780.56,602.39
2018,4,2,14,0,896.0,107.0,2.9,18.8,787.0,734.81,570.86
2018,4,2,14,15,885.0,106.5,2.85,18.7,755.0,684.85,533.68
2018,4,2,14,30,874.0,106.0,2.8,18.6,723.0,633.53,494.51
2018,4,2,14,45,858.0,105.5,2.75,18.5,684.0,577.76,450.95
2018,4,2,15,0,842.0,105.0,2.7,18.4,645.0,521.66,405.9
2018,4,2,15,15,825.0,102.0,2.7,18.4,601.0,462.8,357.39
2018,4,2,15,30,808.0,99.0,2.7,18.4,557.0,404.42,307.77
2018,4,2,15,45,784.5,95.5,2.65,17.9,508.5,344.19,255.96
2018,4,2,16,0,761.0,92.0,2.6,17.4,460.0,285.77,204.63
2018,4,2,16,15,727.0,88.0,2.6,16.95,408.5,223.37,150.54
2018,4,2,16,30,693.0,84.0,2.6,16.5,357.0,167.62,103.92
2018,4,2,16,45,639.0,78.5,2.55,16.0,302.0,112.8,64.32
2018,4,2,17,0,585.0,73.0,2.5,15.5,247.0,64.6,40.46
2018,4,2,17,15,499.5,67.0,2.45,14.8,195.0,49.12,38.17
2018,4,2,17,30,414.0,61.0,2.4,14.1,143.0,47.05,36.12
2018,4,2,17,45,321.0,48.5,2.35,13.35,100.5,37.23,26.93
2018,4,2,18,0,228.0,36.0,2.3,12.6,58.0,28.27,17.33
2018,4,2,18,15,126.0,21.0,2.25,12.25,32.0,16.81,0.0
2018,4,2,18,30,24.0,6.0,2.2,11.9,6.0,5.72,0.0
2018,4,2,18,45,12.0,3.0,2.2,11.5,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,3,5,45,27.5,7.0,1.2,9.2,7.5,0.0,0.0
2018,4,3,6,0,55.0,14.0,1.2,9.6,15.0,29.27,0.0
2018,4,3,6,15,179.0,30.0,1.3,10.15,49.5,113.31,63.68
2018,4,3,6,30,303.0,46.0,1.4,10.7,84.0,194.87,151.42
2018,4,3,6,45,407.0,57.0,1.5,11.25,134.0,272.17,220.34
2018,4,3,7,0,511.0,68.0,1.6,11.8,184.0,361.54,297.26
2018,4,3,7,15,577.0,74.5,1.6,12.3,237.5,434.31,358.46
2018,4,3,7,30,643.0,81.0,1.6,12.8,291.0,512.11,421.16
2018,4,3,7,45,690.5,85.0,1.6,13.3,345.5,579.28,473.1
2018,4,3,8,0,738.0,89.0,1.6,13.8,400.0,648.76,524.67
2018,4,3,8,15,768.5,93.0,1.6,14.4,452.0,703.75,561.86
2018,4,3,8,30,799.0,97.0,1.6,15.0,504.0,762.43,600.71
2018,4,3,8,45,821.5,99.0,1.65,15.6,552.0,811.68,632.31
2018,4,3,9,0,844.0,101.0,1.7,16.2,600.0,859.48,662.37
2018,4,3,9,15,858.5,104.5,1.7,16.65,643.5,900.15,686.83
2018,4,3,9,30,873.0,108.0,1.7,17.1,687.0,938.31,709.31
2018,4,3,9,45,882.5,111.0,1.7,17.6,723.5,968.45,726.06
2018,4,3,10,0,892.0,114.0,1.7,18.1,760.0,987.02,735.18
2018,4,3,10,15,900.5,115.5,1.7,18.45,790.5,1007.83,746.34
2018,4,3,10,30,909.0,117.0,1.7,18.8,821.0,1025.17,755.25
2018,4,3,10,45,914.0,118.5,1.7,19.15,844.0,1035.47,759.74
2018,4,3,11,0,919.0,120.0,1.7,19.5,867.0,1042.03,762.03
2018,4,3,11,15,922.5,120.0,1.65,19.8,881.5,1041.71,759.5
2018,4,3,11,30,926.0,120.0,1.6,20.1,896.0,1037.59,754.77
2018,4,3,11,45,928.0,120.0,1.6,20.4,903.0,1028.22,747.69
2018,4,3,12,0,930.0,120.0,1.6,20.7,910.0,1015.1,738.43
2018,4,3,12,15,924.0,122.5,1.6,20.8,906.5,993.39,724.4
2018,4,3,12,30,918.0,125.0,1.6,20.9,903.0,968.33,708.36
2018,4,3,12,45,897.5,133.5,1.6,21.05,887.5,933.25,685.74
2018,4,3,13,0,877.0,142.0,1.6,21.2,872.0,901.33,665.2
