Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,11,45,879.0,148.0,2.5,18.3,962.5,1019.75,756.41
2018,5,3,12,0,841.0,172.0,2.5,18.5,955.0,999.77,742.85
2018,5,3,12,15,799.0,196.0,2.55,18.65,938.0,964.64,719.84
2018,5,3,12,30,757.0,220.0,2.6,18.8,921.0,932.66,698.96
2018,5,3,12,45,830.5,175.5,2.65,18.95,936.5,927.64,696.16
2018,5,3,13,0,904.0,131.0,2.7,19.1,952.0,915.81,688.6
2018,5,3,13,15,914.5,121.5,2.7,19.15,938.0,883.92,667.36
2018,5,3,13,30,925.0,112.0,2.7,19.2,924.0,848.48,643.77
2018,5,3,13,45,920.0,110.0,2.75,19.25,898.5,804.87,614.68
2018,5,3,14,0,915.0,108.0,2.8,19.3,873.0,759.05,583.75
2018,5,3,14,15,906.5,107.0,2.8,19.25,840.5,709.82,548.59
2018,5,3,14,30,898.0,106.0,2.8,19.2,808.0,659.1,510.57
2018,5,3,14,45,887.0,104.0,2.8,19.15,769.5,604.8,468.86
2018,5,3,15,0,876.0,102.0,2.8,19.1,731.0,549.77,425.33
2018,5,3,15,15,858.5,100.0,2.8,19.1,685.0,491.22,377.74
2018,5,3,15,30,841.0,98.0,2.8,19.1,639.0,429.75,326.55
2018,5,3,15,45,822.5,94.5,2.7,18.75,591.0,370.31,275.73
2018,5,3,16,0,804.0,91.0,2.6,18.4,543.0,312.08,224.77
2018,5,3,16,15,778.0,89.5,2.55,18.1,493.5,255.31,174.85
2018,5,3,16,30,752.0,88.0,2.5,17.8,444.0,201.15,128.26
2018,5,3,16,45,715.0,84.5,2.4,17.45,391.0,142.45,82.26
2018,5,3,17,0,678.0,81.0,2.3,17.1,338.0,92.09,51.12
2018,5,3,17,15,629.0,75.5,2.25,16.5,285.5,51.47,40.06
2018,5,3,17,30,580.0,70.0,2.2,15.9,233.0,49.77,38.67
2018,5,3,17,45,508.0,62.0,2.1,15.3,183.5,45.78,35.08
2018,5,3,18,0,436.0,54.0,2.0,14.7,134.0,41.63,31.11
2018,5,3,18,15,331.0,43.0,1.9,14.1,92.5,34.39,24.11
2018,5,3,18,30,226.0,32.0,1.8,13.5,51.0,25.25,13.22
2018,5,3,18,45,124.0,18.0,1.65,12.9,27.5,17.16,0.0
2018,5,3,19,0,22.0,4.0,1.5,12.3,4.0,0.0,0.0
2018,5,3,19,15,11.0,2.0,1.55,12.05,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,4,5,15,57.5,10.5,0.95,10.0,14.0,20.84,0.0
2018,5,4,5,30,115.0,21.0,1.1,10.4,28.0,58.74,1.83
2018,5,4,5,45,213.5,35.0,1.3,10.75,62.5,117.04,83.11
2018,5,4,6,0,312.0,49.0,1.5,11.1,97.0,180.23,139.98
2018,5,4,6,15,198.0,38.0,1.6,11.7,72.5,135.01,107.84
2018,5,4,6,30,84.0,27.0,1.7,12.3,48.0,71.2,55.87
2018,5,4,6,45,86.0,78.5,1.85,12.85,104.5,129.64,106.02
2018,5,4,7,0,88.0,130.0,2.0,13.4,161.0,193.21,158.94
2018,5,4,7,15,220.5,145.0,1.85,14.0,239.5,305.18,251.84
2018,5,4,7,30,353.0,160.0,1.7,14.6,318.0,421.09,344.33
2018,5,4,7,45,438.0,161.5,1.6,15.2,381.0,510.49,412.21
2018,5,4,8,0,523.0,163.0,1.5,15.8,444.0,595.35,474.43
2018,5,4,8,15,554.0,169.5,1.25,16.5,492.0,647.86,508.51
2018,5,4,8,30,585.0,176.0,1.0,17.2,540.0,706.35,544.97
2018,5,4,8,45,573.5,195.5,0.8,17.95,573.5,731.63,556.25
2018,5,4,9,0,562.0,215.0,0.6,18.7,607.0,759.38,568.58
2018,5,4,9,15,613.5,208.5,0.55,19.5,659.0,819.36,605.3
2018,5,4,9,30,665.0,202.0,0.5,20.3,711.0,874.73,636.69
2018,5,4,9,45,702.5,196.0,0.45,21.1,755.0,916.3,658.11
2018,5,4,10,0,740.0,190.0,0.4,21.9,799.0,956.16,678.11
2018,5,4,10,15,715.5,211.0,0.45,22.6,815.5,961.33,678.99
2018,5,4,10,30,691.0,232.0,0.5,23.3,832.0,962.48,678.1
2018,5,4,10,45,657.5,260.5,0.55,24.0,842.0,958.44,673.82
2018,5,4,11,0,624.0,289.0,0.6,24.7,852.0,950.5,666.47
2018,5,4,11,15,696.5,249.5,0.75,24.9,886.5,978.05,687.24
2018,5,4,11,30,769.0,210.0,0.9,25.1,921.0,1000.88,702.97
2018,5,4,11,45,690.5,250.0,1.0,25.35,891.0,952.19,673.71
2018,5,4,12,0,612.0,290.0,1.1,25.6,861.0,900.97,641.26
2018,5,4,12,15,652.0,275.0,1.1,25.7,881.5,908.33,647.12
2018,5,4,12,30,692.0,260.0,1.1,25.8,902.0,911.58,649.64
2018,5,4,12,45,797.5,192.5,1.1,25.85,924.5,914.32,651.88
2018,5,4,13,0,903.0,125.0,1.1,25.9,947.0,909.28,648.89
2018,5,4,13,15,900.0,124.0,1.15,25.9,929.5,874.26,627.92
2018,5,4,13,30,897.0,123.0,1.2,25.9,912.0,836.63,605.35
2018,5,4,13,45,892.5,120.5,1.2,25.85,887.0,794.0,578.72
2018,5,4,14,0,888.0,118.0,1.2,25.8,862.0,749.21,550.37
2018,5,4,14,15,879.0,117.0,1.35,25.65,830.0,700.82,519.22
2018,5,4,14,30,870.0,116.0,1.5,25.5,798.0,651.06,485.32
2018,5,4,14,45,843.0,120.0,1.6,25.35,754.5,593.07,443.77
2018,5,4,15,0,816.0,124.0,1.7,25.2,711.0,536.71,401.91
2018,5,4,15,15,802.0,118.5,1.7,25.2,666.5,479.15,357.19
2018,5,4,15,30,788.0,113.0,1.7,25.2,622.0,421.91,311.26
2018,5,4,15,45,776.5,106.0,2.0,24.4,576.0,364.79,265.42
2018,5,4,16,0,765.0,99.0,2.3,23.6,530.0,308.21,218.11
2018,5,4,16,15,744.0,97.0,2.4,22.9,484.0,254.49,172.14
2018,5,4,16,30,723.0,95.0,2.5,22.2,438.0,198.46,125.16
2018,5,4,16,45,689.5,89.5,2.6,21.5,386.0,144.25,83.44
2018,5,4,17,0,656.0,84.0,2.7,20.8,334.0,94.03,52.32
2018,5,4,17,15,609.5,77.5,2.65,19.9,282.5,52.86,40.7
2018,5,4,17,30,563.0,71.0,2.6,19.0,231.0,50.41,38.73
2018,5,4,17,45,494.5,63.0,2.55,18.05,182.5,46.48,35.28
2018,5,4,18,0,426.0,55.0,2.5,17.1,134.0,42.37,31.45
2018,5,4,18,15,322.0,43.5,2.35,16.35,92.5,34.68,24.17
2018,5,4,18,30,218.0,32.0,2.2,15.6,51.0,25.19,13.48
2018,5,4,18,45,119.0,18.0,2.05,14.85,27.5,17.16,0.0
2018,5,4,19,0,20.0,4.0,1.9,14.1,4.0,0.0,0.0
2018,5,4,19,15,10.0,2.0,1.85,13.8,2.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,5,5,15,1.5,7.0,1.65,11.5,7.0,6.96,0.0
2018,5,5,5,30,3.0,14.0,1.7,11.8,14.0,13.72,0.0
2018,5,5,5,45,1.5,27.5,1.75,12.05,27.5,26.11,15.48
2018,5,5,6,0,0.0,41.0,1.8,12.3,41.0,38.75,27.11
2018,5,5,6,15,3.5,61.5,1.75,12.55,62.5,60.78,46.29
2018,5,5,6,30,7.0,82.0,1.7,12.8,84.0,83.02,65.52
2018,5,5,6,45,15.0,105.5,1.7,13.1,110.5,111.14,89.45
2018,5,5,7,0,23.0,129.0,1.7,13.4,137.0,139.97,113.57
2018,5,5,7,15,31.0,151.0,1.7,13.55,164.0,175.29,142.7
2018,5,5,7,30,39.0,173.0,1.7,13.7,191.0,204.82,166.55
2018,5,5,7,45,102.5,202.0,1.75,13.85,256.0,282.9,230.65
2018,5,5,8,0,166.0,231.0,1.8,14.0,321.0,376.88,305.37
2018,5,5,8,15,195.0,253.5,1.8,14.3,368.5,430.24,345.69
2018,5,5,8,30,224.0,276.0,1.8,14.6,416.0,485.1,386.49
2018,5,5,8,45,265.5,289.5,1.85,14.95,467.0,554.48,437.62
2018,5,5,9,0,307.0,303.0,1.9,15.3,518.0,613.34,480.01
2018,5,5,9,15,386.0,294.5,1.8,16.0,580.5,683.81,529.72
2018,5,5,9,30,465.0,286.0,1.7,16.7,643.0,769.99,588.25
2018,5,5,9,45,450.5,306.5,1.6,17.4,665.0,785.32,593.79
2018,5,5,10,0,436.0,327.0,1.5,18.1,687.0,797.95,598.07
2018,5,5,10,15,438.5,338.5,1.45,18.8,710.5,815.58,606.77
2018,5,5,10,30,441.0,350.0,1.4,19.5,734.0,831.11,613.91
2018,5,5,10,45,339.5,390.0,1.3,20.2,689.5,758.75,559.23
2018,5,5,11,0,238.0,430.0,1.2,20.9,645.0,695.38,511.02
2018,5,5,11,15,265.5,428.0,1.25,21.2,671.0,716.33,526.18
2018,5,5,11,30,293.0,426.0,1.3,21.5,697.0,735.68,539.33
2018,5,5,11,45,345.5,417.5,1.3,21.8,739.0,771.08,563.35
2018,5,5,12,0,398.0,409.0,1.3,22.1,781.0,803.63,585.01
2018,5,5,12,15,276.5,433.0,1.5,21.85,691.0,700.26,514.73
2018,5,5,12,30,155.0,457.0,1.7,21.6,601.0,593.65,440.54
2018,5,5,12,45,185.0,447.5,1.85,21.3,617.5,602.98,450.22
2018,5,5,13,0,215.0,438.0,2.0,21.0,634.0,610.07,457.37
2018,5,5,13,15,257.5,422.5,2.2,20.5,653.0,623.06,469.55
2018,5,5,13,30,300.0,407.0,2.4,20.0,672.0,627.95,475.88
2018,5,5,13,45,193.0,389.5,2.6,19.45,558.0,512.17,391.97
2018,5,5,14,0,86.0,372.0,2.8,18.9,444.0,406.35,313.14
2018,5,5,14,15,59.0,304.5,2.9,18.25,353.0,320.64,249.35
2018,5,5,14,30,32.0,237.0,3.0,17.6,262.0,238.34,186.29
2018,5,5,14,45,28.0,236.0,3.15,16.95,257.0,232.1,182.23
2018,5,5,15,0,24.0,235.0,3.3,16.3,252.0,226.07,178.15
2018,5,5,15,15,21.0,230.0,3.3,16.3,244.5,219.77,173.41
2018,5,5,15,30,18.0,225.0,3.3,16.3,237.0,211.74,167.32
2018,5,5,15,45,29.0,222.5,3.45,15.55,240.0,207.03,164.2
2018,5,5,16,0,40.0,220.0,3.6,14.8,243.0,203.73,161.98
2018,5,5,16,15,108.5,204.5,3.5,14.65,258.0,197.93,155.07
2018,5,5,16,30,177.0,189.0,3.4,14.5,273.0,187.7,143.64
2018,5,5,16,45,302.5,152.5,3.3,14.35,276.5,155.4,111.95
2018,5,5,17,0,428.0,116.0,3.2,14.2,280.0,107.73,72.22
2018,5,5,17,15,467.5,97.0,3.05,13.9,251.5,68.15,55.32
2018,5,5,17,30,507.0,78.0,2.9,13.6,223.0,56.06,44.65
2018,5,5,17,45,452.5,68.5,2.75,13.35,178.5,51.12,40.13
2018,5,5,18,0,398.0,59.0,2.6,13.1,134.0,44.53,33.93
2018,5,5,18,15,300.0,47.0,2.5,12.75,93.5,36.23,25.96
2018,5,5,18,30,202.0,35.0,2.4,12.4,53.0,27.59,15.98
2018,5,5,18,45,110.0,20.0,2.3,12.05,29.0,19.06,0.0
2018,5,5,19,0,18.0,5.0,2.2,11.7,5.0,4.77,0.0
2018,5,5,19,15,9.0,2.5,2.25,11.6,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,6,4,45,2.5,0.5,2.0,10.45,0.5,0.0,0.0
2018,5,6,5,0,5.0,1.0,2.0,10.5,1.0,0.0,0.0
2018,5,6,5,15,47.0,12.5,2.1,10.7,15.5,20.89,0.0
2018,5,6,5,30,89.0,24.0,2.2,10.9,30.0,53.19,13.94
2018,5,6,5,45,216.5,38.0,2.3,11.1,68.5,121.66,87.99
2018,5,6,6,0,344.0,52.0,2.4,11.3,107.0,195.79,152.97
2018,5,6,6,15,370.0,64.0,2.45,11.65,143.0,239.5,193.76
2018,5,6,6,30,396.0,76.0,2.5,12.0,179.0,285.79,235.53
2018,5,6,6,45,521.0,79.0,2.5,12.3,246.0,380.46,315.58
2018,5,6,7,0,646.0,82.0,2.5,12.6,313.0,483.88,400.38
2018,5,6,7,15,690.0,86.0,2.45,13.05,367.5,548.55,451.42
2018,5,6,7,30,734.0,90.0,2.4,13.5,422.0,615.73,502.71
2018,5,6,7,45,761.5,94.0,2.35,13.95,474.0,670.61,542.26
2018,5,6,8,0,789.0,98.0,2.3,14.4,526.0,728.27,581.59
2018,5,6,8,15,793.5,105.0,2.3,14.85,569.0,770.66,609.15
2018,5,6,8,30,798.0,112.0,2.3,15.3,612.0,810.82,634.74
2018,5,6,8,45,781.0,127.5,2.35,15.75,646.0,839.21,652.06
2018,5,6,9,0,764.0,143.0,2.4,16.2,680.0,863.48,666.49
2018,5,6,9,15,816.5,130.0,2.45,16.6,733.0,917.47,701.52
2018,5,6,9,30,869.0,117.0,2.5,17.0,786.0,962.57,729.7
2018,5,6,9,45,843.5,136.5,2.55,17.4,809.0,982.97,741.07
2018,5,6,10,0,818.0,156.0,2.6,17.8,832.0,990.64,744.22
2018,5,6,10,15,804.0,171.0,2.75,18.05,853.5,1000.5,750.46
2018,5,6,10,30,790.0,186.0,2.9,18.3,875.0,1006.45,754.13
2018,5,6,10,45,779.5,197.5,3.0,18.55,890.5,1008.61,754.95
2018,5,6,11,0,769.0,209.0,3.1,18.8,906.0,1014.39,758.33
2018,5,6,11,15,734.0,234.0,3.15,18.85,906.5,999.44,748.09
2018,5,6,11,30,699.0,259.0,3.2,18.9,907.0,980.96,735.74
2018,5,6,11,45,699.5,256.5,3.3,19.0,908.0,967.14,726.85
2018,5,6,12,0,700.0,254.0,3.4,19.1,909.0,950.45,716.0
2018,5,6,12,15,665.0,279.5,3.4,18.95,900.5,924.57,697.76
2018,5,6,12,30,630.0,305.0,3.4,18.8,892.0,896.71,677.91
2018,5,6,12,45,595.0,317.5,3.4,18.7,867.0,856.33,649.52
2018,5,6,13,0,560.0,330.0,3.4,18.6,842.0,815.3,620.5
2018,5,6,13,15,502.0,342.5,3.35,18.3,794.5,755.03,577.43
2018,5,6,13,30,444.0,355.0,3.3,18.0,747.0,696.83,535.35
2018,5,6,13,45,452.5,337.5,3.2,17.75,727.5,664.59,512.88
2018,5,6,14,0,461.0,320.0,3.1,17.5,708.0,630.71,488.67
2018,5,6,14,15,426.0,319.0,3.05,17.2,667.0,580.72,451.6
2018,5,6,14,30,391.0,318.0,3.0,16.9,626.0,533.11,415.83
2018,5,6,14,45,304.0,296.5,2.9,16.6,529.0,440.96,345.63
2018,5,6,15,0,217.0,275.0,2.8,16.3,432.0,357.5,281.16
2018,5,6,15,15,191.5,271.0,2.8,16.3,403.5,329.48,258.95
2018,5,6,15,30,166.0,267.0,2.8,16.3,375.0,301.52,236.57
2018,5,6,15,45,179.5,251.5,2.7,15.75,360.5,280.48,219.5
2018,5,6,16,0,193.0,236.0,2.6,15.2,346.0,257.78,200.54
2018,5,6,16,15,173.0,207.5,2.55,14.95,299.0,215.61,166.49
2018,5,6,16,30,153.0,179.0,2.5,14.7,252.0,176.26,134.92
2018,5,6,16,45,194.0,158.5,2.5,14.45,240.5,152.81,114.34
2018,5,6,17,0,235.0,138.0,2.5,14.2,229.0,119.1,87.7
2018,5,6,17,15,202.5,114.5,2.45,13.95,184.5,85.94,71.03
2018,5,6,17,30,170.0,91.0,2.4,13.7,140.0,69.94,56.97
2018,5,6,17,45,167.5,79.5,2.35,13.5,119.5,61.98,49.77
2018,5,6,18,0,165.0,68.0,2.3,13.3,99.0,53.67,42.0
2018,5,6,18,15,111.0,50.5,2.15,13.05,68.5,40.53,29.72
2018,5,6,18,30,57.0,33.0,2.0,12.8,38.0,28.09,16.7
2018,5,6,18,45,31.0,18.5,1.85,12.55,21.0,15.99,0.0
2018,5,6,19,0,5.0,4.0,1.7,12.3,4.0,3.81,0.0
2018,5,6,19,15,2.5,2.0,1.7,12.2,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,1.6,10.3,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,1.6,10.4,2.0,0.0,0.0
2018,5,7,5,15,95.5,15.0,1.8,11.0,21.0,32.65,0.0
2018,5,7,5,30,184.0,28.0,2.0,11.6,40.0,86.02,31.91
2018,5,7,5,45,300.5,39.5,2.15,12.2,79.5,149.35,108.24
2018,5,7,6,0,417.0,51.0,2.3,12.8,119.0,222.82,173.16
2018,5,7,6,15,493.5,59.0,2.3,13.25,168.0,288.65,231.71
2018,5,7,6,30,570.0,67.0,2.3,13.7,217.0,362.07,295.23
2018,5,7,6,45,621.0,73.5,2.25,14.2,269.5,427.56,350.42
2018,5,7,7,0,672.0,80.0,2.2,14.7,322.0,497.13,406.67
2018,5,7,7,15,708.5,84.5,2.2,15.25,375.0,558.88,454.81
2018,5,7,7,30,745.0,89.0,2.2,15.8,428.0,619.93,500.73
2018,5,7,7,45,771.0,93.0,2.2,16.3,480.0,676.77,541.15
2018,5,7,8,0,797.0,97.0,2.2,16.8,532.0,733.62,579.5
2018,5,7,8,15,816.5,100.5,2.2,17.3,581.0,784.36,612.52
2018,5,7,8,30,836.0,104.0,2.2,17.8,630.0,833.94,644.04
2018,5,7,8,45,850.5,107.0,2.2,18.35,675.0,877.12,670.39
2018,5,7,9,0,865.0,110.0,2.2,18.9,720.0,910.97,690.01
2018,5,7,9,15,879.5,110.5,2.2,19.3,760.5,946.69,711.14
2018,5,7,9,30,894.0,111.0,2.2,19.7,801.0,979.9,730.35
2018,5,7,9,45,905.5,111.0,2.2,20.1,836.0,1006.91,745.34
2018,5,7,10,0,917.0,111.0,2.2,20.5,871.0,1030.87,758.34
2018,5,7,10,15,923.0,112.5,2.2,20.85,898.5,1047.7,766.9
2018,5,7,10,30,929.0,114.0,2.2,21.2,926.0,1061.01,773.32
2018,5,7,10,45,932.5,115.5,2.2,21.55,946.5,1068.16,775.95
2018,5,7,11,0,936.0,117.0,2.2,21.9,967.0,1071.62,776.41
2018,5,7,11,15,937.5,117.0,2.2,22.2,978.5,1067.79,772.56
2018,5,7,11,30,939.0,117.0,2.2,22.5,990.0,1060.28,766.6
2018,5,7,11,45,918.5,130.5,2.25,22.75,988.0,1041.01,754.08
2018,5,7,12,0,898.0,144.0,2.3,23.0,986.0,1018.38,739.56
2018,5,7,12,15,850.5,172.5,2.35,23.15,968.0,989.91,721.58
2018,5,7,12,30,803.0,201.0,2.4,23.3,950.0,951.35,696.99
2018,5,7,12,45,815.0,191.0,2.45,23.45,944.0,928.32,682.55
2018,5,7,13,0,827.0,181.0,2.5,23.6,938.0,901.93,665.69
2018,5,7,13,15,770.0,208.0,2.55,23.6,902.0,852.06,633.39
2018,5,7,13,30,713.0,235.0,2.6,23.6,866.0,800.19,597.8
2018,5,7,13,45,688.5,238.0,2.6,23.6,833.5,752.25,564.51
2018,5,7,14,0,664.0,241.0,2.6,23.6,801.0,704.34,530.63
2018,5,7,14,15,731.0,198.0,2.6,23.45,793.0,676.44,512.28
2018,5,7,14,30,798.0,155.0,2.6,23.3,785.0,642.2,488.32
2018,5,7,14,45,812.5,139.5,2.65,23.2,754.5,594.35,452.77
2018,5,7,15,0,827.0,124.0,2.7,23.1,724.0,543.54,413.8
2018,5,7,15,15,830.0,116.0,2.7,23.1,687.5,491.26,371.85
2018,5,7,15,30,833.0,108.0,2.7,23.1,651.0,437.43,327.25
2018,5,7,15,45,816.0,104.5,2.75,22.5,603.5,379.11,278.78
2018,5,7,16,0,799.0,101.0,2.8,21.9,556.0,321.86,229.83
2018,5,7,16,15,777.5,96.5,2.8,21.35,506.0,263.99,179.89
2018,5,7,16,30,756.0,92.0,2.8,20.8,456.0,208.23,132.48
2018,5,7,16,45,724.0,87.0,2.85,20.2,403.5,148.58,85.74
2018,5,7,17,0,692.0,82.0,2.9,19.6,351.0,96.88,52.91
2018,5,7,17,15,645.5,76.5,2.75,18.85,298.0,51.76,39.91
2018,5,7,17,30,599.0,71.0,2.6,18.1,245.0,50.06,38.58
2018,5,7,17,45,532.0,63.0,2.5,17.3,195.0,46.09,35.09
2018,5,7,18,0,465.0,55.0,2.4,16.5,145.0,41.93,31.23
2018,5,7,18,15,360.0,45.0,2.2,15.8,102.0,35.65,25.22
2018,5,7,18,30,255.0,35.0,2.0,15.1,59.0,27.51,16.36
2018,5,7,18,45,141.5,20.5,1.8,14.4,32.5,16.37,0.0
2018,5,7,19,0,28.0,6.0,1.6,13.7,6.0,5.72,0.0
2018,5,7,19,15,14.0,3.0,1.65,13.5,3.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,1.85,11.35,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,2.0,11.6,2.0,0.0,0.0
2018,5,8,5,15,112.5,14.5,2.2,11.9,22.0,35.58,0.0
2018,5,8,5,30,215.0,27.0,2.4,12.2,42.0,93.18,40.22
2018,5,8,5,45,329.5,37.0,2.6,12.55,81.5,156.37,113.65
2018,5,8,6,0,444.0,47.0,2.8,12.9,121.0,229.06,178.27
2018,5,8,6,15,514.5,55.0,2.85,13.25,169.5,293.6,236.24
2018,5,8,6,30,585.0,63.0,2.9,13.6,218.0,365.19,298.81
2018,5,8,6,45,631.0,68.5,3.0,13.9,269.0,427.56,352.42
2018,5,8,7,0,677.0,74.0,3.1,14.2,320.0,493.47,407.09
2018,5,8,7,15,710.0,78.5,3.1,14.6,371.5,551.03,453.06
2018,5,8,7,30,743.0,83.0,3.1,15.0,423.0,612.27,500.22
2018,5,8,7,45,766.5,87.0,3.1,15.35,473.5,667.09,540.07
2018,5,8,8,0,790.0,91.0,3.1,15.7,524.0,721.76,578.12
2018,5,8,8,15,806.0,95.0,3.0,15.75,571.0,769.91,610.72
2018,5,8,8,30,822.0,99.0,2.9,15.8,618.0,816.69,641.71
2018,5,8,8,45,833.5,102.0,2.8,15.8,660.5,856.75,667.46
2018,5,8,9,0,845.0,105.0,2.7,15.8,703.0,887.53,686.36
2018,5,8,9,15,854.0,108.0,2.6,15.8,741.0,920.37,706.53
2018,5,8,9,30,863.0,111.0,2.5,15.8,779.0,950.5,724.57
2018,5,8,9,45,835.0,131.0,2.4,15.8,800.0,968.7,734.35
2018,5,8,10,0,807.0,151.0,2.3,15.8,821.0,974.39,735.81
2018,5,8,10,15,674.0,231.5,2.3,16.0,803.5,941.17,711.84
2018,5,8,10,30,541.0,312.0,2.3,16.2,786.0,891.4,673.26
2018,5,8,10,45,688.5,232.5,2.25,16.4,850.0,960.21,722.44
2018,5,8,11,0,836.0,153.0,2.2,16.6,914.0,1017.15,757.82
2018,5,8,11,15,873.0,134.5,2.2,17.15,938.5,1020.83,757.56
2018,5,8,11,30,910.0,116.0,2.2,17.7,963.0,1030.33,761.81
2018,5,8,11,45,770.5,199.5,2.2,18.2,919.5,972.97,722.46
2018,5,8,12,0,631.0,283.0,2.2,18.7,876.0,911.66,679.35
2018,5,8,12,15,515.5,338.0,2.3,19.3,821.5,839.25,627.05
2018,5,8,12,30,400.0,393.0,2.4,19.9,767.0,768.74,575.23
2018,5,8,12,45,465.5,366.0,2.45,20.5,796.5,786.02,588.53
2018,5,8,13,0,531.0,339.0,2.5,21.1,826.0,798.29,597.45
2018,5,8,13,15,693.0,240.0,2.65,21.25,862.5,818.12,616.26
2018,5,8,13,30,855.0,141.0,2.8,21.4,899.0,820.15,619.85
2018,5,8,13,45,864.5,129.5,3.0,21.55,877.5,781.65,594.56
2018,5,8,14,0,874.0,118.0,3.2,21.7,856.0,740.01,566.89
2018,5,8,14,15,866.5,116.0,3.3,21.4,824.5,692.56,533.52
2018,5,8,14,30,859.0,114.0,3.4,21.1,793.0,643.66,497.64
2018,5,8,14,45,859.0,106.5,3.55,20.8,758.0,592.92,459.48
2018,5,8,15,0,859.0,99.0,3.7,20.5,723.0,540.46,418.58
2018,5,8,15,15,845.5,96.5,3.7,20.5,680.5,484.59,372.81
2018,5,8,15,30,832.0,94.0,3.7,20.5,638.0,428.78,325.77
2018,5,8,15,45,813.0,92.0,3.7,19.75,591.0,367.71,274.29
2018,5,8,16,0,794.0,90.0,3.7,19.0,544.0,311.49,225.29
2018,5,8,16,15,767.5,87.5,3.55,18.65,493.5,254.57,175.13
2018,5,8,16,30,741.0,85.0,3.4,18.3,443.0,200.3,128.23
2018,5,8,16,45,706.0,81.5,3.25,17.95,391.5,147.07,86.05
2018,5,8,17,0,671.0,78.0,3.1,17.6,340.0,93.35,50.79
2018,5,8,17,15,624.0,73.0,2.9,17.2,288.5,48.84,37.62
2018,5,8,17,30,577.0,68.0,2.7,16.8,237.0,47.4,36.45
2018,5,8,17,45,508.5,61.0,2.55,16.45,188.5,44.17,33.54
2018,5,8,18,0,440.0,54.0,2.4,16.1,140.0,40.82,30.32
2018,5,8,18,15,341.0,44.5,2.2,15.7,99.0,34.97,24.69
2018,5,8,18,30,242.0,35.0,2.0,15.3,58.0,27.44,16.54
2018,5,8,18,45,137.5,21.5,1.85,14.9,33.0,17.16,0.0
2018,5,8,19,0,33.0,8.0,1.7,14.5,8.0,7.63,0.0
2018,5,8,19,15,16.5,4.0,1.6,14.3,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,1.55,11.7,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,1.6,11.7,2.0,0.0,0.0
2018,5,9,5,15,119.0,15.0,1.8,12.15,23.0,37.45,0.0
2018,5,9,5,30,227.0,28.0,2.0,12.6,44.0,97.47,46.77
2018,5,9,5,45,345.5,37.0,2.25,13.05,84.5,161.67,117.74
2018,5,9,6,0,464.0,46.0,2.5,13.5,125.0,235.73,183.11
2018,5,9,6,15,360.0,66.0,2.6,13.85,140.0,238.25,191.66
2018,5,9,6,30,256.0,86.0,2.7,14.2,155.0,222.97,182.49
2018,5,9,6,45,251.5,110.0,2.75,14.55,189.5,261.05,215.27
2018,5,9,7,0,247.0,134.0,2.8,14.9,224.0,297.98,245.78
2018,5,9,7,15,348.5,140.0,2.85,15.3,288.5,390.17,321.05
2018,5,9,7,30,450.0,146.0,2.9,15.7,353.0,482.27,394.24
2018,5,9,7,45,449.0,165.5,2.95,16.1,392.0,523.4,424.55
2018,5,9,8,0,448.0,185.0,3.0,16.5,431.0,563.05,453.19
2018,5,9,8,15,508.0,184.0,3.05,16.85,487.0,627.6,501.5
2018,5,9,8,30,568.0,183.0,3.1,17.2,543.0,700.02,554.26
2018,5,9,8,45,499.5,221.0,3.2,17.55,554.0,695.29,546.98
2018,5,9,9,0,431.0,259.0,3.3,17.9,565.0,688.84,538.77
2018,5,9,9,15,572.0,219.0,3.35,18.15,648.5,791.74,615.43
2018,5,9,9,30,713.0,179.0,3.4,18.4,732.0,895.35,687.51
2018,5,9,9,45,821.0,139.0,3.45,18.65,802.0,963.89,732.42
2018,5,9,10,0,929.0,99.0,3.5,18.9,872.0,1029.68,774.95
2018,5,9,10,15,934.0,100.0,3.55,19.05,898.5,1045.18,783.66
2018,5,9,10,30,939.0,101.0,3.6,19.2,925.0,1057.11,790.54
2018,5,9,10,45,943.0,101.5,3.65,19.35,945.0,1063.86,794.1
2018,5,9,11,0,947.0,102.0,3.7,19.5,965.0,1066.89,795.37
2018,5,9,11,15,948.5,103.0,3.7,19.6,977.5,1064.2,792.77
2018,5,9,11,30,950.0,104.0,3.7,19.7,990.0,1057.78,787.87
2018,5,9,11,45,950.5,104.5,3.7,19.75,995.0,1046.18,779.84
2018,5,9,12,0,951.0,105.0,3.7,19.8,1000.0,1030.96,769.55
2018,5,9,12,15,947.5,107.0,3.65,19.85,996.5,1009.91,755.11
2018,5,9,12,30,944.0,109.0,3.6,19.9,993.0,985.57,738.56
2018,5,9,12,45,938.0,111.0,3.55,19.95,981.0,955.8,718.42
2018,5,9,13,0,932.0,113.0,3.5,20.0,969.0,923.16,696.35
2018,5,9,13,15,928.0,112.0,3.5,20.0,950.5,886.64,672.0
2018,5,9,13,30,924.0,111.0,3.5,20.0,932.0,847.49,645.7
2018,5,9,13,45,918.5,109.5,3.55,19.95,906.5,804.29,616.73
2018,5,9,14,0,913.0,108.0,3.6,19.9,881.0,758.96,585.91
2018,5,9,14,15,905.5,106.0,3.6,19.8,848.5,709.88,550.76
2018,5,9,14,30,898.0,104.0,3.6,19.7,816.0,659.27,512.61
2018,5,9,14,45,887.5,102.5,3.65,19.55,778.0,606.07,471.69
2018,5,9,15,0,877.0,101.0,3.7,19.4,740.0,552.09,428.9
2018,5,9,15,15,863.5,99.0,3.7,19.4,697.0,495.73,382.62
2018,5,9,15,30,850.0,97.0,3.7,19.4,654.0,439.39,335.0
2018,5,9,15,45,831.5,94.0,3.75,18.85,606.0,376.66,281.9
2018,5,9,16,0,813.0,91.0,3.8,18.3,558.0,318.7,231.18
2018,5,9,16,15,787.0,88.5,3.8,17.85,507.0,260.82,180.15
2018,5,9,16,30,761.0,86.0,3.8,17.4,456.0,205.53,132.21
2018,5,9,16,45,726.5,82.5,3.8,17.0,403.5,151.2,88.87
2018,5,9,17,0,692.0,79.0,3.8,16.6,351.0,96.24,52.45
2018,5,9,17,15,644.0,74.5,3.65,16.1,298.5,49.94,38.76
2018,5,9,17,30,596.0,70.0,3.5,15.6,246.0,48.95,38.0
2018,5,9,17,45,527.0,63.5,3.35,15.1,196.5,46.22,35.54
2018,5,9,18,0,458.0,57.0,3.2,14.6,147.0,43.42,32.83
2018,5,9,18,15,354.0,46.5,2.95,14.15,104.0,36.73,26.42
2018,5,9,18,30,250.0,36.0,2.7,13.7,61.0,28.2,17.5
2018,5,9,18,45,141.0,22.0,2.45,13.3,34.5,17.54,0.0
2018,5,9,19,0,32.0,8.0,2.2,12.9,8.0,7.63,0.0
2018,5,9,19,15,16.0,4.0,2.25,12.8,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,2.25,12.2,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,2.3,12.3,2.0,0.0,0.0
2018,5,10,5,15,71.5,15.5,2.3,12.45,20.5,28.76,0.0
2018,5,10,5,30,137.0,29.0,2.3,12.6,39.0,77.17,39.86
2018,5,10,5,45,201.5,42.5,2.35,12.75,70.5,122.43,90.01
2018,5,10,6,0,266.0,56.0,2.4,12.9,102.0,172.59,135.05
2018,5,10,6,15,324.0,70.0,2.4,13.15,144.5,227.86,184.05
2018,5,10,6,30,382.0,84.0,2.4,13.4,187.0,289.23,237.36
2018,5,10,6,45,457.5,92.5,2.45,13.7,242.0,359.26,296.61
2018,5,10,7,0,533.0,101.0,2.5,14.0,297.0,440.71,363.33
2018,5,10,7,15,611.5,102.0,2.55,14.4,359.5,518.69,425.51
2018,5,10,7,30,690.0,103.0,2.6,14.8,422.0,602.37,490.2
2018,5,10,7,45,725.5,105.5,2.6,15.25,475.0,661.82,533.98
2018,5,10,8,0,761.0,108.0,2.6,15.7,528.0,719.23,573.6
2018,5,10,8,15,781.5,111.0,2.65,16.15,576.0,768.75,606.8
2018,5,10,8,30,802.0,114.0,2.7,16.6,624.0,817.25,638.72
2018,5,10,8,45,818.0,117.0,2.8,17.05,668.5,860.5,666.79
2018,5,10,9,0,834.0,120.0,2.9,17.5,713.0,901.87,693.25
2018,5,10,9,15,834.0,128.0,2.95,17.75,749.0,931.79,711.74
2018,5,10,9,30,834.0,136.0,3.0,18.0,785.0,958.5,728.07
2018,5,10,9,45,756.5,182.0,3.05,18.3,789.5,953.11,722.46
2018,5,10,10,0,679.0,228.0,3.1,18.6,794.0,936.06,709.35
2018,5,10,10,15,601.5,277.5,3.1,18.75,791.0,915.49,692.18
2018,5,10,10,30,524.0,327.0,3.1,18.9,788.0,889.49,670.74
2018,5,10,10,45,530.0,334.0,3.15,19.05,809.0,902.15,678.9
2018,5,10,11,0,536.0,341.0,3.2,19.2,830.0,912.33,685.11
2018,5,10,11,15,559.5,333.5,3.15,19.3,850.5,922.78,691.76
2018,5,10,11,30,583.0,326.0,3.1,19.4,871.0,930.53,696.59
2018,5,10,11,45,698.0,260.5,3.1,19.45,916.0,968.76,725.41
2018,5,10,12,0,813.0,195.0,3.1,19.5,961.0,994.54,742.1
2018,5,10,12,15,781.0,213.5,3.1,19.6,947.5,963.45,720.79
2018,5,10,12,30,749.0,232.0,3.1,19.7,934.0,935.99,702.41
2018,5,10,12,45,814.0,189.0,3.15,19.75,944.5,925.25,695.84
2018,5,10,13,0,879.0,146.0,3.2,19.8,955.0,908.27,684.94
2018,5,10,13,15,861.5,152.5,3.3,19.6,932.5,868.86,659.61
2018,5,10,13,30,844.0,159.0,3.4,19.4,910.0,831.75,635.71
2018,5,10,13,45,818.5,166.5,3.45,19.15,878.0,783.69,603.58
2018,5,10,14,0,793.0,174.0,3.5,18.9,846.0,735.25,569.06
2018,5,10,14,15,773.0,175.0,3.55,18.65,810.0,684.59,532.15
2018,5,10,14,30,753.0,176.0,3.6,18.4,774.0,632.64,493.41
2018,5,10,14,45,794.0,148.5,3.65,18.15,752.5,592.85,463.37
2018,5,10,15,0,835.0,121.0,3.7,17.9,731.0,546.24,426.75
2018,5,10,15,15,825.0,116.5,3.7,17.9,689.5,490.81,381.11
2018,5,10,15,30,815.0,112.0,3.7,17.9,648.0,435.21,334.02
2018,5,10,15,45,795.5,109.0,3.7,17.4,600.5,377.59,284.74
2018,5,10,16,0,776.0,106.0,3.7,16.9,553.0,321.36,235.42
2018,5,10,16,15,749.0,102.5,3.65,16.5,502.0,264.51,185.33
2018,5,10,16,30,722.0,99.0,3.6,16.1,451.0,205.89,134.77
2018,5,10,16,45,686.0,94.5,3.55,15.75,399.0,152.39,91.96
2018,5,10,17,0,650.0,90.0,3.5,15.4,347.0,103.15,59.61
2018,5,10,17,15,597.5,85.0,3.4,14.95,295.0,57.94,46.04
2018,5,10,17,30,545.0,80.0,3.3,14.5,243.0,57.02,45.36
2018,5,10,17,45,470.0,72.5,3.25,14.05,193.5,53.86,42.51
2018,5,10,18,0,395.0,65.0,3.2,13.6,144.0,48.84,37.79
2018,5,10,18,15,295.5,53.0,3.05,13.25,102.5,40.69,30.02
2018,5,10,18,30,196.0,41.0,2.9,12.9,61.0,32.21,21.07
2018,5,10,18,45,108.0,24.5,2.8,12.6,34.5,19.57,0.0
2018,5,10,19,0,20.0,8.0,2.7,12.3,8.0,7.63,0.0
2018,5,10,19,15,10.0,4.0,2.7,12.3,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,11,4,45,5.5,1.0,1.2,10.85,1.0,0.0,0.0
2018,5,11,5,0,11.0,2.0,1.2,10.9,2.0,0.0,0.0
2018,5,11,5,15,90.5,15.0,1.4,11.35,21.5,32.11,0.0
2018,5,11,5,30,170.0,28.0,1.6,11.8,41.0,84.8,46.55
2018,5,11,5,45,238.5,41.0,1.85,12.25,74.5,132.06,97.4
2018,5,11,6,0,307.0,54.0,2.1,12.7,108.0,185.36,145.14
2018,5,11,6,15,366.5,66.5,2.25,13.25,151.5,241.9,195.26
2018,5,11,6,30,426.0,79.0,2.4,13.8,195.0,304.65,249.62
2018,5,11,6,45,523.0,82.0,2.55,14.35,255.0,386.58,318.28
2018,5,11,7,0,620.0,85.0,2.7,14.9,315.0,474.1,389.6
2018,5,11,7,15,631.0,96.5,2.75,15.4,360.5,525.12,429.55
2018,5,11,7,30,642.0,108.0,2.8,15.9,406.0,575.65,467.89
2018,5,11,7,45,647.5,120.0,2.85,16.4,450.0,622.02,501.79
2018,5,11,8,0,653.0,132.0,2.9,16.9,494.0,666.96,533.67
2018,5,11,8,15,694.0,131.5,2.95,17.4,547.0,724.91,574.02
2018,5,11,8,30,735.0,131.0,3.0,17.9,600.0,783.55,613.6
2018,5,11,8,45,724.0,148.0,3.05,18.4,636.5,816.89,634.43
2018,5,11,9,0,713.0,165.0,3.1,18.9,673.0,846.72,652.78
2018,5,11,9,15,740.5,165.0,3.15,19.35,718.5,890.15,680.58
2018,5,11,9,30,768.0,165.0,3.2,19.8,764.0,926.71,703.22
2018,5,11,9,45,801.5,158.5,3.3,20.3,807.0,965.85,727.67
2018,5,11,10,0,835.0,152.0,3.4,20.8,850.0,1002.82,750.44
2018,5,11,10,15,880.0,134.0,3.45,21.15,890.5,1027.41,764.9
2018,5,11,10,30,925.0,116.0,3.5,21.5,931.0,1058.88,783.98
2018,5,11,10,45,932.0,115.5,3.55,21.8,952.5,1067.37,788.03
2018,5,11,11,0,939.0,115.0,3.6,22.1,974.0,1072.23,790.01
2018,5,11,11,15,944.0,115.0,3.6,22.3,988.5,1071.9,788.66
2018,5,11,11,30,949.0,115.0,3.6,22.5,1003.0,1067.84,785.06
2018,5,11,11,45,952.0,114.0,3.65,22.7,1008.5,1057.09,777.61
2018,5,11,12,0,955.0,113.0,3.7,22.9,1014.0,1042.7,767.93
2018,5,11,12,15,954.0,113.0,3.7,23.0,1011.0,1021.91,754.08
2018,5,11,12,30,953.0,113.0,3.7,23.1,1008.0,997.76,738.09
2018,5,11,12,45,950.5,113.0,3.7,23.2,997.5,968.99,719.07
2018,5,11,13,0,948.0,113.0,3.7,23.3,987.0,937.15,698.0
2018,5,11,13,15,944.5,112.0,3.75,23.3,968.5,900.59,674.23
2018,5,11,13,30,941.0,111.0,3.8,23.3,950.0,861.34,648.44
2018,5,11,13,45,936.5,108.5,3.8,23.35,924.0,817.41,618.82
2018,5,11,14,0,932.0,106.0,3.8,23.4,898.0,771.22,587.37
2018,5,11,14,15,924.5,105.0,3.85,23.4,866.0,722.34,552.95
2018,5,11,14,30,917.0,104.0,3.9,23.4,834.0,671.86,515.32
2018,5,11,14,45,907.0,102.0,3.95,23.4,795.5,617.68,473.95
2018,5,11,15,0,897.0,100.0,4.0,23.4,757.0,562.64,430.71
2018,5,11,15,15,883.5,98.0,4.0,23.4,713.0,505.34,384.36
2018,5,11,15,30,870.0,96.0,4.0,23.4,669.0,448.05,336.64
2018,5,11,15,45,853.0,93.0,4.0,23.15,621.0,384.79,283.45
2018,5,11,16,0,836.0,90.0,4.0,22.9,573.0,326.16,232.59
2018,5,11,16,15,814.0,86.5,3.85,22.5,522.0,267.16,181.17
2018,5,11,16,30,792.0,83.0,3.7,22.1,471.0,210.25,132.37
2018,5,11,16,45,763.0,79.0,3.55,21.75,418.5,154.39,88.09
2018,5,11,17,0,734.0,75.0,3.4,21.4,366.0,101.94,54.12
2018,5,11,17,15,692.5,69.5,3.15,20.65,313.0,47.08,35.52
2018,5,11,17,30,651.0,64.0,2.9,19.9,260.0,44.04,33.03
2018,5,11,17,45,589.5,58.0,2.65,19.15,209.5,41.45,30.79
2018,5,11,18,0,528.0,52.0,2.4,18.4,159.0,38.76,28.29
2018,5,11,18,15,430.0,43.0,2.25,17.75,114.0,33.22,23.07
2018,5,11,18,30,332.0,34.0,2.1,17.1,69.0,27.44,16.95
2018,5,11,18,45,198.5,21.5,2.0,16.45,39.5,17.78,0.0
2018,5,11,19,0,65.0,9.0,1.9,15.8,10.0,8.58,0.0
2018,5,11,19,15,32.5,4.5,1.85,15.65,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,12,4,45,12.0,2.0,1.1,12.5,2.0,0.0,0.0
2018,5,12,5,0,24.0,4.0,1.1,12.7,4.0,0.0,0.0
2018,5,12,5,15,136.5,17.0,1.1,13.45,27.0,43.2,0.0
2018,5,12,5,30,249.0,30.0,1.1,14.2,50.0,107.55,61.45
2018,5,12,5,45,360.5,39.0,1.1,15.0,91.0,169.32,123.44
2018,5,12,6,0,472.0,48.0,1.1,15.8,132.0,241.98,186.05
2018,5,12,6,15,543.0,55.5,1.25,16.4,182.0,307.81,243.35
2018,5,12,6,30,614.0,63.0,1.4,17.0,232.0,380.69,304.88
2018,5,12,6,45,661.5,68.0,1.5,17.65,284.5,444.73,357.48
2018,5,12,7,0,709.0,73.0,1.6,18.3,337.0,510.41,409.45
2018,5,12,7,15,742.5,77.0,1.65,18.9,390.0,571.4,455.74
2018,5,12,7,30,776.0,81.0,1.7,19.5,443.0,633.75,501.36
2018,5,12,7,45,801.0,83.5,1.75,20.1,494.5,689.21,539.03
2018,5,12,8,0,826.0,86.0,1.8,20.7,546.0,744.54,575.29
2018,5,12,8,15,844.0,89.0,1.8,21.15,594.5,794.35,606.77
2018,5,12,8,30,862.0,92.0,1.8,21.6,643.0,836.7,632.53
2018,5,12,8,45,876.5,94.0,1.8,22.0,688.0,879.09,658.05
2018,5,12,9,0,891.0,96.0,1.8,22.4,733.0,919.39,681.78
2018,5,12,9,15,898.0,100.0,1.8,22.7,772.0,952.62,700.83
2018,5,12,9,30,905.0,104.0,1.8,23.0,811.0,982.87,717.87
2018,5,12,9,45,908.5,108.0,1.85,23.25,843.5,1006.59,731.45
2018,5,12,10,0,912.0,112.0,1.9,23.5,876.0,1026.91,742.96
2018,5,12,10,15,917.0,113.5,2.0,23.6,902.5,1042.56,752.7
2018,5,12,10,30,922.0,115.0,2.1,23.7,929.0,1054.7,760.35
2018,5,12,10,45,925.5,116.5,2.15,23.85,949.0,1061.74,764.13
2018,5,12,11,0,929.0,118.0,2.2,24.0,969.0,1065.13,765.78
2018,5,12,11,15,930.5,119.0,2.3,24.0,981.0,1062.32,764.73
2018,5,12,11,30,932.0,120.0,2.4,24.0,993.0,1055.87,761.5
2018,5,12,11,45,931.5,120.5,2.5,24.05,997.0,1043.34,754.33
2018,5,12,12,0,931.0,121.0,2.6,24.1,1001.0,1027.32,745.01
2018,5,12,12,15,925.0,123.5,2.65,24.05,996.0,1004.64,731.21
2018,5,12,12,30,919.0,126.0,2.7,24.0,991.0,978.86,715.42
2018,5,12,12,45,909.5,129.5,2.8,23.9,977.5,947.94,696.76
2018,5,12,13,0,900.0,133.0,2.9,23.8,964.0,914.42,676.2
2018,5,12,13,15,895.0,132.5,3.0,23.65,945.5,878.56,653.95
2018,5,12,13,30,890.0,132.0,3.1,23.5,927.0,840.25,629.76
2018,5,12,13,45,882.0,131.5,3.2,23.35,901.0,797.4,602.08
2018,5,12,14,0,874.0,131.0,3.3,23.2,875.0,752.7,572.7
2018,5,12,14,15,864.5,129.5,3.3,22.95,842.5,704.46,538.25
2018,5,12,14,30,855.0,128.0,3.3,22.7,810.0,654.96,501.88
2018,5,12,14,45,842.5,126.5,3.3,22.45,772.0,601.51,461.62
2018,5,12,15,0,830.0,125.0,3.3,22.2,734.0,548.11,420.18
2018,5,12,15,15,815.5,122.0,3.3,22.2,691.0,492.26,375.27
2018,5,12,15,30,801.0,119.0,3.3,22.2,648.0,436.72,329.31
2018,5,12,15,45,780.0,115.5,3.25,21.55,600.0,378.99,281.2
2018,5,12,16,0,759.0,112.0,3.2,20.9,552.0,322.83,233.19
2018,5,12,16,15,733.0,107.5,3.15,20.45,501.5,262.11,181.12
2018,5,12,16,30,707.0,103.0,3.1,20.0,451.0,207.91,134.95
2018,5,12,16,45,673.5,98.0,3.0,19.6,399.5,155.24,93.26
2018,5,12,17,0,640.0,93.0,2.9,19.2,348.0,106.53,61.27
2018,5,12,17,15,594.0,86.5,2.7,18.65,297.0,60.7,47.74
2018,5,12,17,30,548.0,80.0,2.5,18.1,246.0,56.7,44.41
2018,5,12,17,45,483.0,71.0,2.3,17.55,197.0,52.2,40.47
2018,5,12,18,0,418.0,62.0,2.1,17.0,148.0,47.45,36.1
2018,5,12,18,15,324.0,50.5,1.85,16.3,106.0,38.59,27.91
2018,5,12,18,30,230.0,39.0,1.6,15.6,64.0,30.46,19.72
2018,5,12,18,45,132.0,23.5,1.4,14.9,36.5,18.64,0.0
2018,5,12,19,0,34.0,8.0,1.2,14.2,9.0,7.63,0.0
2018,5,12,19,15,17.0,4.0,1.2,13.95,4.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,2.15,13.05,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,2.2,13.1,4.0,0.0,0.0
2018,5,13,5,15,74.0,19.0,2.25,13.2,25.0,32.82,0.0
2018,5,13,5,30,140.0,34.0,2.3,13.3,46.0,81.29,48.29
2018,5,13,5,45,237.0,48.0,2.4,13.4,84.0,140.0,104.02
2018,5,13,6,0,334.0,62.0,2.5,13.5,122.0,204.93,160.74
2018,5,13,6,15,405.5,72.5,2.45,13.7,169.0,265.78,214.41
2018,5,13,6,30,477.0,83.0,2.4,13.9,216.0,334.12,273.32
2018,5,13,6,45,527.0,91.0,2.4,14.1,266.0,398.93,327.94
2018,5,13,7,0,577.0,99.0,2.4,14.3,316.0,465.0,381.92
2018,5,13,7,15,616.5,105.0,2.35,14.7,367.5,525.85,429.67
2018,5,13,7,30,656.0,111.0,2.3,15.1,419.0,588.88,477.45
2018,5,13,7,45,686.5,115.0,2.25,15.5,469.0,644.92,518.38
2018,5,13,8,0,717.0,119.0,2.2,15.9,519.0,701.57,557.75
2018,5,13,8,15,740.0,122.0,2.2,16.35,566.5,751.26,590.68
2018,5,13,8,30,763.0,125.0,2.2,16.8,614.0,796.81,620.04
2018,5,13,8,45,781.5,127.5,2.15,17.3,658.5,840.34,646.93
2018,5,13,9,0,800.0,130.0,2.1,17.8,703.0,882.25,672.16
2018,5,13,9,15,820.5,128.0,2.15,18.2,743.5,919.15,694.83
2018,5,13,9,30,841.0,126.0,2.2,18.6,784.0,953.94,715.92
2018,5,13,9,45,861.0,121.5,2.2,19.0,820.0,974.98,727.22
