Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,1,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,2,4,45,41.5,6.5,0.75,13.25,7.5,0.0,0.0
2018,6,2,5,0,83.0,13.0,0.7,13.5,15.0,25.06,0.0
2018,6,2,5,15,206.5,25.0,0.85,14.05,45.5,77.67,32.99
2018,6,2,5,30,330.0,37.0,1.0,14.6,76.0,138.78,96.23
2018,6,2,5,45,420.0,45.5,1.1,15.2,119.0,196.72,147.12
2018,6,2,6,0,510.0,54.0,1.2,15.8,162.0,264.4,205.55
2018,6,2,6,15,569.0,60.0,1.15,16.5,210.5,325.27,257.81
2018,6,2,6,30,628.0,66.0,1.1,17.2,259.0,391.68,312.65
2018,6,2,6,45,669.5,70.5,1.05,17.9,310.0,452.11,360.76
2018,6,2,7,0,711.0,75.0,1.0,18.6,361.0,513.95,407.87
2018,6,2,7,15,741.0,79.0,1.0,19.6,412.5,572.08,449.99
2018,6,2,7,30,771.0,83.0,1.0,20.6,464.0,631.27,491.09
2018,6,2,7,45,793.0,86.0,1.0,21.6,513.5,684.23,524.89
2018,6,2,8,0,815.0,89.0,1.0,22.6,563.0,736.88,557.0
2018,6,2,8,15,832.0,91.5,1.1,23.45,610.0,784.3,586.25
2018,6,2,8,30,849.0,94.0,1.2,24.3,657.0,824.59,610.27
2018,6,2,8,45,862.5,95.5,1.3,25.2,700.0,864.69,633.75
2018,6,2,9,0,876.0,97.0,1.4,26.1,743.0,902.77,655.57
2018,6,2,9,15,882.5,101.0,1.5,26.7,780.5,934.84,674.08
2018,6,2,9,30,889.0,105.0,1.6,27.3,818.0,964.05,690.72
2018,6,2,9,45,892.5,109.0,1.75,27.95,850.0,987.35,704.09
2018,6,2,10,0,896.0,113.0,1.9,28.6,882.0,1007.39,715.43
2018,6,2,10,15,901.5,114.5,1.95,29.0,908.5,1023.44,723.78
2018,6,2,10,30,907.0,116.0,2.0,29.4,935.0,1036.13,730.15
2018,6,2,10,45,911.0,117.5,2.05,29.85,955.0,1043.88,733.43
2018,6,2,11,0,915.0,119.0,2.1,30.3,975.0,1048.12,734.69
2018,6,2,11,15,917.5,119.5,2.1,30.55,987.5,1046.3,732.36
2018,6,2,11,30,920.0,120.0,2.1,30.8,1000.0,1040.98,728.05
2018,6,2,11,45,921.0,120.0,2.1,31.1,1005.0,1030.21,720.4
2018,6,2,12,0,922.0,120.0,2.1,31.4,1010.0,1016.06,710.84
2018,6,2,12,15,923.0,118.5,2.1,31.55,1008.0,997.17,698.89
2018,6,2,12,30,924.0,117.0,2.1,31.7,1006.0,975.07,685.06
2018,6,2,12,45,924.5,115.0,2.1,31.85,996.5,948.92,668.74
2018,6,2,13,0,925.0,113.0,2.1,32.0,987.0,919.75,650.54
2018,6,2,13,15,921.0,112.5,2.15,32.0,970.0,885.25,629.75
2018,6,2,13,30,917.0,112.0,2.2,32.0,953.0,848.21,607.16
2018,6,2,13,45,911.5,111.5,2.2,32.0,929.0,807.63,581.64
2018,6,2,14,0,906.0,111.0,2.2,32.0,905.0,764.96,554.51
2018,6,2,14,15,899.0,109.0,2.25,31.85,874.0,718.01,524.22
2018,6,2,14,30,892.0,107.0,2.3,31.7,843.0,669.51,490.74
2018,6,2,14,45,882.5,105.5,2.35,31.55,806.5,618.66,454.56
2018,6,2,15,0,873.0,104.0,2.4,31.4,770.0,566.92,416.58
2018,6,2,15,15,860.5,102.0,2.4,31.4,728.5,512.65,375.15
2018,6,2,15,30,848.0,100.0,2.4,31.4,687.0,458.29,332.38
2018,6,2,15,45,833.0,97.5,2.45,30.8,642.0,398.41,285.18
2018,6,2,16,0,818.0,95.0,2.5,30.2,597.0,343.08,239.83
2018,6,2,16,15,798.0,92.0,2.5,29.7,548.5,286.96,192.96
2018,6,2,16,30,778.0,89.0,2.5,29.2,500.0,232.65,147.55
2018,6,2,16,45,751.0,85.5,2.5,28.7,449.5,178.88,104.63
2018,6,2,17,0,724.0,82.0,2.5,28.2,399.0,128.17,68.76
2018,6,2,17,15,687.5,77.5,2.3,27.25,348.0,74.63,40.16
2018,6,2,17,30,651.0,73.0,2.1,26.3,297.0,48.81,36.14
2018,6,2,17,45,599.5,67.0,1.9,25.35,247.0,46.47,34.33
2018,6,2,18,0,548.0,61.0,1.7,24.4,197.0,44.0,32.26
2018,6,2,18,15,473.0,53.0,1.55,23.25,151.5,39.62,28.41
2018,6,2,18,30,398.0,45.0,1.4,22.1,106.0,35.03,24.16
2018,6,2,18,45,283.5,34.5,1.25,21.0,70.0,27.78,17.0
2018,6,2,19,0,169.0,24.0,1.1,19.9,34.0,19.06,0.0
2018,6,2,19,15,85.5,12.0,1.05,19.45,17.0,11.44,0.0
2018,6,2,19,30,2.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,6,2,19,45,1.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,3,4,45,43.5,7.0,1.5,14.15,8.0,0.0,0.0
2018,6,3,5,0,87.0,14.0,1.6,14.4,16.0,26.62,0.0
2018,6,3,5,15,211.5,25.5,1.75,14.95,46.5,79.25,34.56
2018,6,3,5,30,336.0,37.0,1.9,15.5,77.0,140.28,97.17
2018,6,3,5,45,425.0,46.0,2.05,16.05,120.5,198.72,148.65
2018,6,3,6,0,514.0,55.0,2.2,16.6,164.0,266.81,207.81
2018,6,3,6,15,573.0,60.5,2.1,17.3,212.5,327.35,260.27
2018,6,3,6,30,632.0,66.0,2.0,18.0,261.0,393.37,315.41
2018,6,3,6,45,672.5,70.5,1.95,18.7,312.0,453.44,364.02
2018,6,3,7,0,713.0,75.0,1.9,19.4,363.0,514.83,411.72
2018,6,3,7,15,743.0,78.5,1.9,20.25,414.0,572.47,454.6
2018,6,3,7,30,773.0,82.0,1.9,21.1,465.0,631.16,496.59
2018,6,3,7,45,795.0,85.5,1.85,21.9,515.0,684.75,531.81
2018,6,3,8,0,817.0,89.0,1.8,22.7,565.0,738.04,565.31
2018,6,3,8,15,833.0,92.0,1.8,23.35,611.5,785.31,594.44
2018,6,3,8,30,849.0,95.0,1.8,24.0,658.0,825.34,618.08
2018,6,3,8,45,862.0,97.0,1.85,24.65,701.0,865.55,641.96
2018,6,3,9,0,875.0,99.0,1.9,25.3,744.0,903.71,664.14
2018,6,3,9,15,882.5,101.5,1.95,25.85,781.5,935.03,681.89
2018,6,3,9,30,890.0,104.0,2.0,26.4,819.0,963.58,697.77
2018,6,3,9,45,894.0,108.0,2.05,26.9,851.0,987.4,710.72
2018,6,3,10,0,898.0,112.0,2.1,27.4,883.0,1007.99,721.64
2018,6,3,10,15,904.0,113.0,2.15,27.75,909.5,1024.07,730.2
2018,6,3,10,30,910.0,114.0,2.2,28.1,936.0,1036.81,736.78
2018,6,3,10,45,914.0,115.0,2.25,28.45,955.5,1044.12,740.08
2018,6,3,11,0,918.0,116.0,2.3,28.8,975.0,1047.91,741.35
2018,6,3,11,15,920.5,116.0,2.35,29.05,987.5,1045.65,739.29
2018,6,3,11,30,923.0,116.0,2.4,29.3,1000.0,1039.89,735.21
2018,6,3,11,45,924.5,116.0,2.45,29.55,1005.5,1029.66,728.47
2018,6,3,12,0,926.0,116.0,2.5,29.8,1011.0,1016.04,719.73
2018,6,3,12,15,925.0,116.5,2.55,29.8,1008.5,997.19,708.5
2018,6,3,12,30,924.0,117.0,2.6,29.8,1006.0,975.19,695.31
2018,6,3,12,45,921.0,117.5,2.7,29.8,996.0,948.3,679.41
2018,6,3,13,0,918.0,118.0,2.8,29.8,986.0,918.56,661.56
2018,6,3,13,15,915.0,116.5,2.8,29.65,969.0,884.21,640.23
2018,6,3,13,30,912.0,115.0,2.8,29.5,952.0,847.3,617.07
2018,6,3,13,45,907.5,114.0,2.85,29.35,928.5,807.26,591.92
2018,6,3,14,0,903.0,113.0,2.9,29.2,905.0,765.07,565.01
2018,6,3,14,15,896.5,111.0,2.9,28.95,874.5,718.63,534.14
2018,6,3,14,30,890.0,109.0,2.9,28.7,844.0,670.61,500.13
2018,6,3,14,45,872.5,111.5,2.9,28.5,805.5,618.69,462.18
2018,6,3,15,0,855.0,114.0,2.9,28.3,767.0,566.61,423.03
2018,6,3,15,15,848.5,108.0,2.9,28.3,726.5,512.71,381.21
2018,6,3,15,30,842.0,102.0,2.9,28.3,686.0,458.18,337.6
2018,6,3,15,45,829.0,98.0,2.95,27.55,641.0,398.16,289.64
2018,6,3,16,0,816.0,94.0,3.0,26.8,596.0,342.44,243.34
2018,6,3,16,15,797.5,90.0,2.95,26.2,547.5,286.04,195.44
2018,6,3,16,30,779.0,86.0,2.9,25.6,499.0,231.26,148.86
2018,6,3,16,45,757.5,82.5,2.9,25.0,451.0,178.3,105.59
2018,6,3,17,0,736.0,79.0,2.9,24.4,403.0,127.74,68.92
2018,6,3,17,15,702.0,74.5,2.8,23.55,352.0,78.49,43.21
2018,6,3,17,30,668.0,70.0,2.7,22.7,301.0,46.49,34.72
2018,6,3,17,45,619.5,64.5,2.65,21.8,251.5,44.44,33.11
2018,6,3,18,0,571.0,59.0,2.6,20.9,202.0,42.28,31.27
2018,6,3,18,15,498.5,51.5,2.5,20.0,156.0,38.25,27.65
2018,6,3,18,30,426.0,44.0,2.4,19.1,110.0,34.03,23.65
2018,6,3,18,45,314.0,34.0,2.3,18.25,73.5,27.21,16.84
2018,6,3,19,0,202.0,24.0,2.2,17.4,37.0,20.01,1.55
2018,6,3,19,15,105.5,13.0,2.2,16.95,19.5,12.39,0.0
2018,6,3,19,30,9.0,2.0,2.2,16.5,2.0,0.0,0.0
2018,6,3,19,45,4.5,1.0,2.2,16.05,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,4,4,45,51.0,6.5,2.45,13.05,8.0,0.0,0.0
2018,6,4,5,0,102.0,13.0,2.6,13.2,16.0,27.94,0.0
2018,6,4,5,15,234.0,25.0,2.65,13.6,48.0,83.55,37.5
2018,6,4,5,30,366.0,37.0,2.7,14.0,80.0,148.11,103.27
2018,6,4,5,45,453.0,44.0,2.75,14.4,123.0,205.43,154.68
2018,6,4,6,0,540.0,51.0,2.8,14.8,166.0,272.01,213.51
2018,6,4,6,15,597.0,56.5,2.9,15.4,215.0,332.92,267.36
2018,6,4,6,30,654.0,62.0,3.0,16.0,264.0,399.13,324.04
2018,6,4,6,45,693.5,66.0,3.1,16.6,315.0,457.81,373.07
2018,6,4,7,0,733.0,70.0,3.2,17.2,366.0,520.62,423.61
2018,6,4,7,15,761.0,73.5,3.25,17.65,417.0,577.87,468.27
2018,6,4,7,30,789.0,77.0,3.3,18.1,468.0,635.95,512.14
2018,6,4,7,45,810.0,80.0,3.4,18.6,517.5,688.91,549.33
2018,6,4,8,0,831.0,83.0,3.5,19.1,567.0,736.43,581.63
2018,6,4,8,15,847.5,85.0,3.55,19.45,614.0,783.17,612.95
2018,6,4,8,30,864.0,87.0,3.6,19.8,661.0,828.57,642.84
2018,6,4,8,45,876.5,89.5,3.6,20.15,704.5,869.45,668.86
2018,6,4,9,0,889.0,92.0,3.6,20.5,748.0,908.19,693.1
2018,6,4,9,15,894.5,96.5,3.6,20.75,786.0,940.3,712.79
2018,6,4,9,30,900.0,101.0,3.6,21.0,824.0,969.46,730.38
2018,6,4,9,45,901.5,106.0,3.65,21.25,855.0,992.19,743.93
2018,6,4,10,0,903.0,111.0,3.7,21.5,886.0,1011.55,755.27
2018,6,4,10,15,909.5,112.0,3.7,21.55,913.0,1028.22,765.13
2018,6,4,10,30,916.0,113.0,3.7,21.6,940.0,1041.54,772.86
2018,6,4,10,45,921.0,113.5,3.7,21.7,960.5,1049.4,776.94
2018,6,4,11,0,926.0,114.0,3.7,21.8,981.0,1053.75,778.85
2018,6,4,11,15,930.0,113.5,3.75,21.8,994.5,1052.52,777.91
2018,6,4,11,30,934.0,113.0,3.8,21.8,1008.0,1047.75,774.8
2018,6,4,11,45,935.5,113.5,3.85,21.8,1014.0,1037.98,768.51
2018,6,4,12,0,937.0,114.0,3.9,21.8,1020.0,1024.76,760.05
2018,6,4,12,15,936.5,114.0,3.95,21.7,1017.5,1005.78,748.12
2018,6,4,12,30,936.0,114.0,4.0,21.6,1015.0,983.58,734.1
2018,6,4,12,45,934.0,113.5,4.05,21.5,1005.0,956.43,716.72
2018,6,4,13,0,932.0,113.0,4.1,21.4,995.0,926.34,697.29
2018,6,4,13,15,929.5,112.0,4.1,21.25,978.5,892.53,675.08
2018,6,4,13,30,927.0,111.0,4.1,21.1,962.0,856.07,650.91
2018,6,4,13,45,922.5,109.5,4.15,20.95,938.0,815.09,623.6
2018,6,4,14,0,918.0,108.0,4.2,20.8,914.0,771.92,594.45
2018,6,4,14,15,911.5,106.5,4.2,20.55,883.5,725.38,562.09
2018,6,4,14,30,905.0,105.0,4.2,20.3,853.0,677.22,526.19
2018,6,4,14,45,896.0,103.0,4.2,20.1,816.5,625.71,486.76
2018,6,4,15,0,887.0,101.0,4.2,19.9,780.0,573.27,445.48
2018,6,4,15,15,875.5,99.0,4.2,19.9,738.5,518.88,401.18
2018,6,4,15,30,864.0,97.0,4.2,19.9,697.0,464.28,355.43
2018,6,4,15,45,848.5,95.0,4.15,19.3,651.5,408.17,307.95
2018,6,4,16,0,833.0,93.0,4.1,18.7,606.0,347.99,256.06
2018,6,4,16,15,812.5,90.0,4.05,18.3,557.0,290.96,205.69
2018,6,4,16,30,792.0,87.0,4.0,17.9,508.0,235.77,156.98
2018,6,4,16,45,765.5,83.5,3.95,17.5,457.0,181.3,111.06
2018,6,4,17,0,739.0,80.0,3.9,17.1,406.0,129.81,72.5
2018,6,4,17,15,703.5,76.0,3.85,16.6,355.0,76.0,41.9
2018,6,4,17,30,668.0,72.0,3.8,16.1,304.0,47.93,36.98
2018,6,4,17,45,616.0,67.0,3.75,15.55,254.0,46.34,35.69
2018,6,4,18,0,564.0,62.0,3.7,15.0,204.0,44.69,34.23
2018,6,4,18,15,485.5,54.5,3.55,14.55,157.5,40.77,30.56
2018,6,4,18,30,407.0,47.0,3.4,14.1,111.0,36.7,26.53
2018,6,4,18,45,289.5,36.5,3.3,13.7,74.0,29.52,19.23
2018,6,4,19,0,172.0,26.0,3.2,13.3,37.0,20.66,3.11
2018,6,4,19,15,89.5,14.0,3.2,13.1,19.5,13.34,0.0
2018,6,4,19,30,7.0,2.0,3.2,12.9,2.0,0.0,0.0
2018,6,4,19,45,3.5,1.0,3.15,12.75,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,5,4,45,28.5,6.5,3.1,11.85,7.5,0.0,0.0
2018,6,5,5,0,57.0,13.0,3.2,12.0,15.0,21.07,0.0
2018,6,5,5,15,163.0,29.0,3.3,12.2,46.0,72.8,33.95
2018,6,5,5,30,269.0,45.0,3.4,12.4,77.0,130.37,92.65
2018,6,5,5,45,359.0,55.5,3.5,12.6,119.5,185.89,141.95
2018,6,5,6,0,449.0,66.0,3.6,12.8,162.0,253.33,201.38
2018,6,5,6,15,508.5,75.0,3.6,13.05,211.0,314.69,255.85
2018,6,5,6,30,568.0,84.0,3.6,13.3,260.0,381.64,313.74
2018,6,5,6,45,608.5,92.0,3.6,13.5,311.0,442.61,365.34
2018,6,5,7,0,649.0,100.0,3.6,13.7,362.0,506.49,417.68
2018,6,5,7,15,684.0,104.0,3.55,14.1,413.5,565.02,463.9
2018,6,5,7,30,719.0,108.0,3.5,14.5,465.0,625.15,509.87
2018,6,5,7,45,746.0,111.5,3.5,14.9,515.5,680.15,550.71
2018,6,5,8,0,773.0,115.0,3.5,15.3,566.0,732.57,587.18
2018,6,5,8,15,781.5,121.0,3.5,15.75,609.0,775.5,615.73
2018,6,5,8,30,790.0,127.0,3.5,16.2,652.0,816.6,642.54
2018,6,5,8,45,733.0,157.0,3.5,16.65,669.0,828.8,648.3
2018,6,5,9,0,676.0,187.0,3.5,17.1,686.0,830.95,647.17
2018,6,5,9,15,765.5,159.5,3.45,17.4,752.5,896.02,690.74
2018,6,5,9,30,855.0,132.0,3.4,17.7,819.0,967.68,737.4
2018,6,5,9,45,889.5,120.0,3.4,18.05,860.5,995.22,753.34
2018,6,5,10,0,924.0,108.0,3.4,18.4,902.0,1028.68,773.56
2018,6,5,10,15,931.0,108.0,3.35,18.7,929.0,1045.09,781.96
2018,6,5,10,30,938.0,108.0,3.3,19.0,956.0,1058.11,788.28
2018,6,5,10,45,850.5,164.0,3.3,19.3,945.5,1039.3,774.08
2018,6,5,11,0,763.0,220.0,3.3,19.6,935.0,1013.04,755.33
2018,6,5,11,15,787.5,210.0,3.35,19.7,956.5,1015.36,756.76
2018,6,5,11,30,812.0,200.0,3.4,19.8,978.0,1021.66,760.71
2018,6,5,11,45,886.5,153.0,3.4,19.9,1006.5,1028.12,764.43
2018,6,5,12,0,961.0,106.0,3.4,20.0,1035.0,1040.19,771.98
2018,6,5,12,15,956.0,109.5,3.45,19.9,1032.0,1020.03,759.19
2018,6,5,12,30,951.0,113.0,3.5,19.8,1029.0,996.69,744.55
2018,6,5,12,45,943.0,116.5,3.55,19.7,1017.5,967.6,726.02
2018,6,5,13,0,935.0,120.0,3.6,19.6,1006.0,935.78,705.58
2018,6,5,13,15,933.0,118.5,3.65,19.45,989.0,901.84,683.68
2018,6,5,13,30,931.0,117.0,3.7,19.3,972.0,865.21,659.73
2018,6,5,13,45,927.5,114.5,3.75,19.1,948.0,823.95,632.42
2018,6,5,14,0,924.0,112.0,3.8,18.9,924.0,780.43,603.19
2018,6,5,14,15,917.0,110.0,3.75,18.65,892.5,732.86,569.86
2018,6,5,14,30,910.0,108.0,3.7,18.4,861.0,683.71,533.1
2018,6,5,14,45,903.0,104.5,3.7,18.15,824.5,631.85,493.54
2018,6,5,15,0,896.0,101.0,3.7,17.9,788.0,578.86,451.94
2018,6,5,15,15,884.0,99.5,3.7,17.9,746.5,524.25,407.36
2018,6,5,15,30,872.0,98.0,3.7,17.9,705.0,469.44,361.33
2018,6,5,15,45,858.5,95.0,3.65,17.45,659.5,412.84,313.11
2018,6,5,16,0,845.0,92.0,3.6,17.0,614.0,351.93,260.25
2018,6,5,16,15,827.0,88.5,3.55,16.7,565.0,294.51,209.17
2018,6,5,16,30,809.0,85.0,3.5,16.4,516.0,238.63,159.47
2018,6,5,16,45,784.0,81.5,3.45,16.1,465.0,183.44,112.54
2018,6,5,17,0,759.0,78.0,3.4,15.8,414.0,131.03,72.88
2018,6,5,17,15,722.0,74.5,3.35,15.4,362.0,81.15,45.54
2018,6,5,17,30,685.0,71.0,3.3,15.0,310.0,47.15,36.46
2018,6,5,17,45,632.5,66.0,3.25,14.55,259.0,45.51,35.11
2018,6,5,18,0,580.0,61.0,3.2,14.1,208.0,43.8,33.57
2018,6,5,18,15,501.0,54.5,3.1,13.7,161.5,40.71,30.63
2018,6,5,18,30,422.0,48.0,3.0,13.3,115.0,37.56,27.41
2018,6,5,18,45,304.5,38.0,2.85,12.85,77.5,30.91,20.56
2018,6,5,19,0,187.0,28.0,2.7,12.4,40.0,22.31,4.95
2018,6,5,19,15,97.5,15.0,2.75,12.3,21.0,14.3,0.0
2018,6,5,19,30,8.0,2.0,2.8,12.2,2.0,0.0,0.0
2018,6,5,19,45,4.0,1.0,2.8,12.1,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,6,4,45,8.0,5.0,2.95,12.35,5.0,0.0,0.0
2018,6,6,5,0,16.0,10.0,3.0,12.4,10.0,11.96,0.0
2018,6,6,5,15,55.0,23.5,3.05,12.55,29.0,40.11,17.48
2018,6,6,5,30,94.0,37.0,3.1,12.7,48.0,69.57,48.58
2018,6,6,5,45,117.0,53.5,3.1,12.85,74.0,100.26,76.23
2018,6,6,6,0,140.0,70.0,3.1,13.0,100.0,133.33,105.77
2018,6,6,6,15,144.0,88.5,3.15,13.25,126.5,156.96,127.25
2018,6,6,6,30,148.0,107.0,3.2,13.5,153.0,186.0,152.62
2018,6,6,6,45,124.5,122.5,3.2,13.7,166.0,197.1,162.2
2018,6,6,7,0,101.0,138.0,3.2,13.9,179.0,205.61,168.98
2018,6,6,7,15,172.0,148.0,3.2,14.2,229.0,265.46,219.12
2018,6,6,7,30,243.0,158.0,3.2,14.5,279.0,340.61,280.58
2018,6,6,7,45,273.5,195.5,3.2,14.75,344.5,414.26,338.29
2018,6,6,8,0,304.0,233.0,3.2,15.0,410.0,489.5,395.75
2018,6,6,8,15,343.5,244.5,3.25,15.4,460.0,544.67,437.15
2018,6,6,8,30,383.0,256.0,3.3,15.8,510.0,601.66,479.23
2018,6,6,8,45,495.5,233.5,3.3,16.2,585.0,699.0,552.04
2018,6,6,9,0,608.0,211.0,3.3,16.6,660.0,794.69,621.46
2018,6,6,9,15,719.0,174.0,3.35,16.9,732.0,873.19,675.67
2018,6,6,9,30,830.0,137.0,3.4,17.2,804.0,949.08,726.17
2018,6,6,9,45,837.5,139.5,3.4,17.5,836.0,973.63,740.34
2018,6,6,10,0,845.0,142.0,3.4,17.8,868.0,995.23,752.9
2018,6,6,10,15,852.0,144.0,3.45,18.0,895.0,1003.74,757.32
2018,6,6,10,30,859.0,146.0,3.5,18.2,922.0,1017.88,765.76
2018,6,6,10,45,857.5,150.5,3.55,18.4,939.5,1022.72,767.98
2018,6,6,11,0,856.0,155.0,3.6,18.6,957.0,1024.14,768.1
2018,6,6,11,15,866.0,150.5,3.65,18.7,971.5,1024.95,768.25
2018,6,6,11,30,876.0,146.0,3.7,18.8,986.0,1022.45,766.3
2018,6,6,11,45,877.5,146.5,3.75,18.9,991.5,1013.04,759.83
2018,6,6,12,0,879.0,147.0,3.8,19.0,997.0,1000.4,751.34
2018,6,6,12,15,873.0,150.5,3.85,18.95,993.5,980.3,738.3
2018,6,6,12,30,867.0,154.0,3.9,18.9,990.0,957.38,723.41
2018,6,6,12,45,857.0,158.5,3.9,18.85,978.0,929.07,704.53
2018,6,6,13,0,847.0,163.0,3.9,18.8,966.0,904.15,687.98
2018,6,6,13,15,843.0,161.5,3.9,18.7,949.0,870.13,665.15
2018,6,6,13,30,839.0,160.0,3.9,18.6,932.0,833.83,640.65
2018,6,6,13,45,833.0,159.0,3.9,18.5,908.5,794.33,613.69
2018,6,6,14,0,827.0,158.0,3.9,18.4,885.0,753.02,584.72
2018,6,6,14,15,818.5,156.0,3.9,18.3,855.0,707.48,551.12
2018,6,6,14,30,810.0,154.0,3.9,18.2,825.0,660.75,515.93
2018,6,6,14,45,799.5,151.5,3.85,18.05,789.5,611.43,477.9
2018,6,6,15,0,789.0,149.0,3.8,17.9,754.0,561.57,438.5
2018,6,6,15,15,774.5,146.0,3.8,17.9,713.5,509.0,395.87
2018,6,6,15,30,760.0,143.0,3.8,17.9,673.0,453.28,349.75
2018,6,6,15,45,740.5,139.5,3.8,17.5,627.5,398.75,303.87
2018,6,6,16,0,721.0,136.0,3.8,17.1,582.0,345.61,258.0
2018,6,6,16,15,694.5,132.0,3.8,16.75,533.5,291.76,211.1
2018,6,6,16,30,668.0,128.0,3.8,16.4,485.0,240.56,166.55
2018,6,6,16,45,634.5,123.0,3.8,16.1,435.0,190.33,124.72
2018,6,6,17,0,601.0,118.0,3.8,15.8,385.0,144.0,90.06
2018,6,6,17,15,556.5,110.5,3.75,15.4,334.0,99.26,64.42
2018,6,6,17,30,512.0,103.0,3.7,15.0,283.0,71.96,58.44
2018,6,6,17,45,455.0,94.0,3.6,14.55,235.0,67.25,54.43
2018,6,6,18,0,398.0,85.0,3.5,14.1,187.0,62.29,50.01
2018,6,6,18,15,321.0,73.0,3.35,13.75,143.5,54.69,43.01
2018,6,6,18,30,244.0,61.0,3.2,13.4,100.0,46.75,35.46
2018,6,6,18,45,158.5,44.5,3.05,13.05,66.5,35.9,24.84
2018,6,6,19,0,73.0,28.0,2.9,12.7,33.0,22.95,6.2
2018,6,6,19,15,37.0,14.5,2.9,12.65,17.0,13.82,0.0
2018,6,6,19,30,1.0,1.0,2.9,12.6,1.0,0.0,0.0
2018,6,6,19,45,0.5,0.5,2.9,12.5,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,7,4,45,10.5,5.5,2.85,11.85,6.0,0.0,0.0
2018,6,7,5,0,21.0,11.0,2.9,11.9,12.0,13.67,0.0
2018,6,7,5,15,87.0,30.0,3.0,12.1,39.5,54.99,26.09
2018,6,7,5,30,153.0,49.0,3.1,12.3,67.0,100.08,71.72
2018,6,7,5,45,234.5,64.5,3.15,12.5,107.5,150.98,115.89
2018,6,7,6,0,316.0,80.0,3.2,12.7,148.0,216.68,172.87
2018,6,7,6,15,381.5,91.5,3.25,13.05,195.0,275.12,223.95
2018,6,7,6,30,447.0,103.0,3.3,13.4,242.0,340.18,279.68
2018,6,7,6,45,469.5,114.0,3.35,13.8,283.0,387.87,320.02
2018,6,7,7,0,492.0,125.0,3.4,14.2,324.0,437.0,360.3
2018,6,7,7,15,501.5,138.5,3.4,14.6,365.0,481.85,395.72
2018,6,7,7,30,511.0,152.0,3.4,15.0,406.0,526.43,429.87
2018,6,7,7,45,407.5,193.0,3.4,15.45,408.5,518.66,420.39
2018,6,7,8,0,304.0,234.0,3.4,15.9,411.0,490.38,394.94
2018,6,7,8,15,465.5,208.5,3.35,16.3,505.5,614.55,491.65
2018,6,7,8,30,627.0,183.0,3.3,16.7,600.0,743.63,587.81
2018,6,7,8,45,697.0,170.0,3.25,17.1,661.5,810.9,633.6
2018,6,7,9,0,767.0,157.0,3.2,17.5,723.0,879.46,678.89
2018,6,7,9,15,790.0,154.5,3.2,17.85,764.0,912.73,699.18
2018,6,7,9,30,813.0,152.0,3.2,18.2,805.0,948.73,721.43
2018,6,7,9,45,835.5,147.0,3.25,18.5,842.0,979.44,740.38
2018,6,7,10,0,858.0,142.0,3.3,18.8,879.0,998.91,751.72
2018,6,7,10,15,865.5,143.5,3.4,19.0,906.5,1016.38,762.53
2018,6,7,10,30,873.0,145.0,3.5,19.2,934.0,1030.67,771.29
2018,6,7,10,45,877.5,146.0,3.6,19.4,954.0,1038.15,775.63
2018,6,7,11,0,882.0,147.0,3.7,19.6,974.0,1042.25,777.87
2018,6,7,11,15,885.5,147.0,3.7,19.65,987.0,1040.97,776.37
2018,6,7,11,30,889.0,147.0,3.7,19.7,1000.0,1036.3,772.77
2018,6,7,11,45,891.0,147.5,3.75,19.75,1006.0,1027.27,766.77
2018,6,7,12,0,893.0,148.0,3.8,19.8,1012.0,1014.95,758.7
2018,6,7,12,15,892.5,148.5,3.8,19.85,1010.5,997.05,746.63
2018,6,7,12,30,892.0,149.0,3.8,19.9,1009.0,976.12,732.61
2018,6,7,12,45,890.0,148.5,3.8,19.95,999.5,949.95,715.09
2018,6,7,13,0,888.0,148.0,3.8,20.0,990.0,921.01,695.7
2018,6,7,13,15,885.5,146.0,3.8,20.05,973.5,887.62,673.21
2018,6,7,13,30,883.0,144.0,3.8,20.1,957.0,851.71,648.89
2018,6,7,13,45,880.0,141.5,3.8,20.1,934.0,812.61,622.31
2018,6,7,14,0,877.0,139.0,3.8,20.1,911.0,771.32,593.98
2018,6,7,14,15,872.0,136.5,3.75,20.05,882.0,726.63,561.48
2018,6,7,14,30,867.0,134.0,3.7,20.0,853.0,680.28,526.63
2018,6,7,14,45,859.0,130.5,3.7,19.95,817.0,628.53,487.16
2018,6,7,15,0,851.0,127.0,3.7,19.9,781.0,576.36,446.32
2018,6,7,15,15,838.0,124.5,3.7,19.9,739.5,521.94,402.5
2018,6,7,15,30,825.0,122.0,3.7,19.9,698.0,467.59,357.5
2018,6,7,15,45,811.0,117.5,3.65,19.4,652.5,411.43,310.44
2018,6,7,16,0,797.0,113.0,3.6,18.9,607.0,355.95,262.65
2018,6,7,16,15,780.0,108.0,3.55,18.55,559.0,300.15,213.71
2018,6,7,16,30,763.0,103.0,3.5,18.2,511.0,245.85,166.03
2018,6,7,16,45,737.5,98.0,3.4,17.8,460.5,187.07,116.77
2018,6,7,17,0,712.0,93.0,3.3,17.4,410.0,135.63,77.86
2018,6,7,17,15,676.0,87.5,3.2,16.9,358.5,86.41,49.92
2018,6,7,17,30,640.0,82.0,3.1,16.4,307.0,55.34,43.47
2018,6,7,17,45,589.0,75.5,3.05,15.9,257.0,52.92,41.47
2018,6,7,18,0,538.0,69.0,3.0,15.4,207.0,50.36,39.21
2018,6,7,18,15,461.5,60.5,2.8,14.85,160.5,45.84,35.03
2018,6,7,18,30,385.0,52.0,2.6,14.3,114.0,41.11,30.44
2018,6,7,18,45,275.5,40.5,2.45,13.75,77.0,31.54,21.15
2018,6,7,19,0,166.0,29.0,2.3,13.2,40.0,23.06,7.06
2018,6,7,19,15,86.0,15.5,2.25,12.95,21.0,14.77,0.0
2018,6,7,19,30,6.0,2.0,2.2,12.7,2.0,0.0,0.0
2018,6,7,19,45,3.0,1.0,2.15,12.4,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,8,4,45,38.0,6.5,2.05,11.8,7.5,0.0,0.0
2018,6,8,5,0,76.0,13.0,2.2,12.2,15.0,23.9,0.0
2018,6,8,5,15,183.5,27.0,2.3,12.65,45.5,74.6,35.72
2018,6,8,5,30,291.0,41.0,2.4,13.1,76.0,131.04,92.34
2018,6,8,5,45,373.0,51.5,2.55,13.6,118.0,186.77,141.63
2018,6,8,6,0,455.0,62.0,2.7,14.1,160.0,250.89,197.91
2018,6,8,6,15,514.0,70.0,2.65,14.55,208.0,311.03,250.68
2018,6,8,6,30,573.0,78.0,2.6,15.0,256.0,376.73,306.63
2018,6,8,6,45,615.0,84.0,2.6,15.45,306.0,436.35,356.18
2018,6,8,7,0,657.0,90.0,2.6,15.9,356.0,499.02,406.47
2018,6,8,7,15,689.0,94.5,2.6,16.4,406.5,556.37,450.9
2018,6,8,7,30,721.0,99.0,2.6,16.9,457.0,615.09,494.9
2018,6,8,7,45,745.5,103.0,2.6,17.45,506.5,666.56,531.82
2018,6,8,8,0,770.0,107.0,2.6,18.0,556.0,720.33,568.13
2018,6,8,8,15,788.5,110.0,2.65,18.45,602.5,767.86,599.63
2018,6,8,8,30,807.0,113.0,2.7,18.9,649.0,814.3,629.86
2018,6,8,8,45,821.5,115.5,2.75,19.4,692.0,855.34,655.73
2018,6,8,9,0,836.0,118.0,2.8,19.9,735.0,894.5,680.01
2018,6,8,9,15,846.5,120.0,2.85,20.3,773.0,919.95,694.97
2018,6,8,9,30,857.0,122.0,2.9,20.7,811.0,949.94,713.06
2018,6,8,9,45,865.0,124.0,2.95,21.1,843.5,974.83,727.59
2018,6,8,10,0,873.0,126.0,3.0,21.5,876.0,996.76,740.18
2018,6,8,10,15,879.5,126.5,3.0,21.85,902.0,1012.56,748.46
2018,6,8,10,30,886.0,127.0,3.0,22.2,928.0,1025.13,754.74
2018,6,8,10,45,890.5,127.5,3.05,22.55,947.5,1032.38,758.08
2018,6,8,11,0,895.0,128.0,3.1,22.9,967.0,1036.23,759.35
2018,6,8,11,15,898.5,127.5,3.15,23.25,979.5,1034.64,757.23
2018,6,8,11,30,902.0,127.0,3.2,23.6,992.0,1029.64,753.04
2018,6,8,11,45,904.0,126.5,3.25,23.9,997.5,1019.77,745.96
2018,6,8,12,0,906.0,126.0,3.3,24.2,1003.0,1006.58,736.84
2018,6,8,12,15,904.0,126.5,3.35,24.35,1000.0,987.3,724.26
2018,6,8,12,30,902.0,127.0,3.4,24.5,997.0,965.0,709.74
2018,6,8,12,45,897.5,128.5,3.5,24.6,987.0,938.43,692.87
2018,6,8,13,0,893.0,130.0,3.6,24.7,977.0,909.16,674.11
2018,6,8,13,15,890.0,128.0,3.65,24.65,960.0,875.36,652.28
2018,6,8,13,30,887.0,126.0,3.7,24.6,943.0,839.07,628.61
2018,6,8,13,45,883.0,124.0,3.75,24.55,919.5,799.66,602.57
2018,6,8,14,0,879.0,122.0,3.8,24.5,896.0,758.14,574.8
2018,6,8,14,15,872.5,119.5,3.85,24.3,866.0,712.51,543.26
2018,6,8,14,30,866.0,117.0,3.9,24.1,836.0,665.35,508.84
2018,6,8,14,45,858.5,114.0,3.9,23.95,801.0,615.83,471.53
2018,6,8,15,0,851.0,111.0,3.9,23.8,766.0,565.29,432.42
2018,6,8,15,15,839.0,109.0,3.9,23.8,725.5,512.6,390.3
2018,6,8,15,30,827.0,107.0,3.9,23.8,685.0,456.13,344.21
2018,6,8,15,45,814.0,102.5,3.95,23.15,640.5,400.39,298.22
2018,6,8,16,0,801.0,98.0,4.0,22.5,596.0,345.21,251.27
2018,6,8,16,15,785.0,93.5,3.9,22.05,549.0,290.0,203.19
2018,6,8,16,30,769.0,89.0,3.8,21.6,502.0,236.14,156.21
2018,6,8,16,45,746.0,85.0,3.75,21.15,453.0,183.14,111.86
2018,6,8,17,0,723.0,81.0,3.7,20.7,404.0,132.71,73.95
2018,6,8,17,15,690.5,76.0,3.55,20.1,354.0,79.13,42.5
2018,6,8,17,30,658.0,71.0,3.4,19.5,304.0,46.85,35.5
2018,6,8,17,45,614.0,65.0,3.25,18.9,255.0,44.45,33.53
2018,6,8,18,0,570.0,59.0,3.1,18.3,206.0,41.88,31.3
2018,6,8,18,15,503.0,52.0,2.9,17.65,161.0,38.27,28.01
2018,6,8,18,30,436.0,45.0,2.7,17.0,116.0,34.51,24.38
2018,6,8,18,45,334.0,35.5,2.5,16.4,79.0,28.19,18.14
2018,6,8,19,0,232.0,26.0,2.3,15.8,42.0,21.55,6.77
2018,6,8,19,15,123.0,14.0,2.25,15.45,22.0,13.34,0.0
2018,6,8,19,30,14.0,2.0,2.2,15.1,2.0,0.0,0.0
2018,6,8,19,45,7.0,1.0,2.15,14.8,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,9,4,45,2.0,4.0,2.15,13.55,4.0,0.0,0.0
2018,6,9,5,0,4.0,8.0,2.3,13.7,8.0,8.23,0.0
2018,6,9,5,15,7.5,18.0,2.5,13.95,18.5,18.69,5.89
2018,6,9,5,30,11.0,28.0,2.7,14.2,29.0,29.9,18.51
2018,6,9,5,45,20.0,43.5,2.9,14.45,47.0,49.12,35.25
2018,6,9,6,0,29.0,59.0,3.1,14.7,65.0,69.23,52.76
2018,6,9,6,15,17.5,70.5,3.2,15.0,74.5,77.09,59.93
2018,6,9,6,30,6.0,82.0,3.3,15.3,84.0,80.54,62.92
2018,6,9,6,45,12.5,100.5,3.4,15.6,105.5,102.32,81.21
2018,6,9,7,0,19.0,119.0,3.5,15.9,127.0,124.75,99.78
2018,6,9,7,15,122.0,154.5,3.5,16.05,214.5,240.62,196.74
2018,6,9,7,30,225.0,190.0,3.5,16.2,302.0,363.45,296.45
2018,6,9,7,45,319.5,199.5,3.5,16.35,376.5,451.29,366.3
2018,6,9,8,0,414.0,209.0,3.5,16.5,451.0,557.23,448.18
2018,6,9,8,15,412.0,229.0,3.5,16.65,486.5,593.02,473.35
2018,6,9,8,30,410.0,249.0,3.5,16.8,522.0,627.21,497.25
2018,6,9,8,45,447.5,253.5,3.5,17.0,569.0,677.71,533.87
2018,6,9,9,0,485.0,258.0,3.5,17.2,616.0,728.85,570.26
2018,6,9,9,15,480.5,275.5,3.6,17.55,646.0,755.14,587.16
2018,6,9,9,30,476.0,293.0,3.7,17.9,676.0,779.21,602.5
2018,6,9,9,45,451.5,318.0,3.75,18.25,693.0,789.49,607.14
2018,6,9,10,0,427.0,343.0,3.8,18.6,710.0,796.72,609.73
2018,6,9,10,15,447.5,349.0,3.85,18.9,744.0,826.42,629.75
2018,6,9,10,30,468.0,355.0,3.9,19.2,778.0,854.46,648.33
2018,6,9,10,45,528.5,337.5,4.0,19.55,825.0,896.92,678.33
2018,6,9,11,0,589.0,320.0,4.1,19.9,872.0,937.37,706.55
2018,6,9,11,15,542.0,344.0,4.2,20.05,857.5,909.56,685.38
2018,6,9,11,30,495.0,368.0,4.3,20.2,843.0,879.33,662.95
2018,6,9,11,45,491.0,379.0,4.35,20.4,852.5,876.77,660.5
2018,6,9,12,0,487.0,390.0,4.4,20.6,862.0,871.93,656.36
2018,6,9,12,15,375.5,425.0,4.5,20.55,788.5,780.8,590.43
2018,6,9,12,30,264.0,460.0,4.6,20.5,715.0,698.23,529.5
2018,6,9,12,45,345.0,431.0,4.65,20.45,760.5,732.1,556.93
2018,6,9,13,0,426.0,402.0,4.7,20.4,806.0,763.7,581.79
2018,6,9,13,15,508.0,357.0,4.7,20.25,831.0,772.98,590.96
2018,6,9,13,30,590.0,312.0,4.7,20.1,856.0,775.77,595.37
2018,6,9,13,45,576.5,308.0,4.7,19.95,828.0,735.12,566.12
2018,6,9,14,0,563.0,304.0,4.7,19.8,800.0,694.01,536.35
2018,6,9,14,15,564.0,289.0,4.7,19.65,772.0,652.91,506.49
2018,6,9,14,30,565.0,274.0,4.7,19.5,744.0,610.66,475.16
2018,6,9,14,45,497.5,284.5,4.75,19.3,685.0,548.62,427.66
2018,6,9,15,0,430.0,295.0,4.8,19.1,626.0,491.84,383.59
2018,6,9,15,15,433.5,276.5,4.8,19.1,595.0,451.61,351.73
2018,6,9,15,30,437.0,258.0,4.8,19.1,564.0,410.65,318.47
2018,6,9,15,45,448.5,235.5,4.75,18.6,531.5,368.86,284.15
2018,6,9,16,0,460.0,213.0,4.7,18.1,499.0,325.69,247.71
2018,6,9,16,15,460.0,194.0,4.7,17.8,460.5,280.86,209.26
2018,6,9,16,30,460.0,175.0,4.7,17.5,422.0,236.07,170.63
2018,6,9,16,45,452.5,157.5,4.65,17.2,380.5,191.39,133.14
2018,6,9,17,0,445.0,140.0,4.6,16.9,339.0,147.79,99.08
2018,6,9,17,15,431.5,123.5,4.45,16.5,297.0,105.87,72.01
2018,6,9,17,30,418.0,107.0,4.3,16.1,255.0,74.35,60.27
2018,6,9,17,45,364.5,95.0,4.2,15.7,209.5,67.55,54.44
2018,6,9,18,0,311.0,83.0,4.1,15.3,164.0,60.38,48.1
2018,6,9,18,15,288.5,67.5,3.95,14.85,130.0,50.18,38.87
2018,6,9,18,30,266.0,52.0,3.8,14.4,96.0,39.45,29.0
2018,6,9,18,45,193.0,39.0,3.65,14.0,65.5,30.16,20.06
2018,6,9,19,0,120.0,26.0,3.5,13.6,35.0,20.47,6.78
2018,6,9,19,15,63.0,14.0,3.4,13.35,18.5,13.34,0.0
2018,6,9,19,30,6.0,2.0,3.3,13.1,2.0,0.0,0.0
2018,6,9,19,45,3.0,1.0,3.15,12.85,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,10,4,45,30.5,7.0,1.95,10.9,8.0,0.0,0.0
2018,6,10,5,0,61.0,14.0,2.1,11.2,16.0,22.54,0.0
2018,6,10,5,15,156.5,27.5,2.2,11.7,44.0,69.45,33.87
2018,6,10,5,30,252.0,41.0,2.3,12.2,72.0,120.43,85.27
2018,6,10,5,45,316.0,51.5,2.4,12.7,108.0,166.55,126.73
2018,6,10,6,0,380.0,62.0,2.5,13.2,144.0,219.83,174.07
2018,6,10,6,15,440.0,72.5,2.55,13.85,191.0,281.33,227.63
2018,6,10,6,30,500.0,83.0,2.6,14.5,238.0,346.22,282.81
2018,6,10,6,45,525.0,93.5,2.65,15.15,282.5,397.91,325.88
2018,6,10,7,0,550.0,104.0,2.7,15.8,327.0,451.15,368.72
2018,6,10,7,15,544.0,121.5,2.75,16.4,366.5,493.55,401.38
2018,6,10,7,30,538.0,139.0,2.8,17.0,406.0,529.37,427.98
2018,6,10,7,45,560.5,149.0,2.85,17.6,452.5,585.17,469.16
2018,6,10,8,0,583.0,159.0,2.9,18.2,499.0,636.62,506.0
2018,6,10,8,15,603.0,167.0,2.9,18.65,544.0,683.94,539.06
2018,6,10,8,30,623.0,175.0,2.9,19.1,589.0,730.77,571.03
2018,6,10,8,45,625.0,189.0,2.9,19.6,627.5,767.53,594.63
2018,6,10,9,0,627.0,203.0,2.9,20.1,666.0,802.12,616.33
2018,6,10,9,15,730.0,168.0,2.9,20.5,734.5,875.43,665.13
2018,6,10,9,30,833.0,133.0,2.9,20.9,803.0,946.22,710.4
2018,6,10,9,45,858.5,126.0,2.9,21.3,841.0,970.06,723.46
2018,6,10,10,0,884.0,119.0,2.9,21.7,879.0,999.67,740.71
2018,6,10,10,15,890.0,119.5,2.95,22.0,905.0,1015.23,749.31
2018,6,10,10,30,896.0,120.0,3.0,22.3,931.0,1027.53,755.98
2018,6,10,10,45,900.5,121.0,3.0,22.6,951.0,1035.48,759.48
2018,6,10,11,0,905.0,122.0,3.0,22.9,971.0,1040.0,760.88
2018,6,10,11,15,908.5,121.5,3.05,23.1,983.5,1038.53,759.28
2018,6,10,11,30,912.0,121.0,3.1,23.3,996.0,1033.62,755.61
2018,6,10,11,45,914.0,119.5,3.15,23.45,1001.0,1022.82,748.39
2018,6,10,12,0,916.0,118.0,3.2,23.6,1006.0,1008.69,739.12
2018,6,10,12,15,916.0,117.0,3.25,23.65,1003.5,989.88,727.14
2018,6,10,12,30,916.0,116.0,3.3,23.7,1001.0,967.94,713.16
2018,6,10,12,45,915.0,115.0,3.4,23.7,991.5,942.05,697.02
2018,6,10,13,0,914.0,114.0,3.5,23.7,982.0,913.24,678.85
2018,6,10,13,15,911.0,112.5,3.6,23.6,965.0,879.46,657.42
2018,6,10,13,30,908.0,111.0,3.7,23.5,948.0,843.12,634.03
2018,6,10,13,45,903.0,110.0,3.75,23.35,924.5,803.27,607.84
2018,6,10,14,0,898.0,109.0,3.8,23.2,901.0,761.32,579.89
2018,6,10,14,15,891.0,107.5,3.85,23.0,871.0,715.62,548.65
2018,6,10,14,30,884.0,106.0,3.9,22.8,841.0,668.37,513.96
2018,6,10,14,45,875.0,103.5,3.95,22.55,805.0,617.71,475.91
2018,6,10,15,0,866.0,101.0,4.0,22.3,769.0,566.15,436.05
2018,6,10,15,15,854.0,99.5,4.0,22.3,728.5,513.29,393.47
2018,6,10,15,30,842.0,98.0,4.0,22.3,688.0,460.27,349.56
2018,6,10,15,45,828.0,94.5,4.0,21.6,643.0,404.86,303.48
2018,6,10,16,0,814.0,91.0,4.0,20.9,598.0,345.2,252.79
2018,6,10,16,15,796.5,87.5,4.0,20.4,551.0,289.79,204.28
2018,6,10,16,30,779.0,84.0,4.0,19.9,504.0,235.86,156.91
2018,6,10,16,45,756.0,80.0,4.0,19.4,454.5,182.33,111.64
2018,6,10,17,0,733.0,76.0,4.0,18.9,405.0,131.35,72.74
2018,6,10,17,15,701.0,71.5,3.9,18.3,355.0,82.27,44.42
2018,6,10,17,30,669.0,67.0,3.8,17.7,305.0,48.24,36.99
2018,6,10,17,45,625.0,61.5,3.7,17.1,256.5,41.64,31.31
2018,6,10,18,0,581.0,56.0,3.6,16.5,208.0,39.33,29.29
2018,6,10,18,15,514.0,50.0,3.35,16.0,163.0,36.44,26.61
2018,6,10,18,30,447.0,44.0,3.1,15.5,118.0,33.46,23.67
2018,6,10,18,45,344.0,35.0,2.9,14.95,81.0,27.56,17.82
2018,6,10,19,0,241.0,26.0,2.7,14.4,44.0,21.38,7.79
2018,6,10,19,15,128.0,14.0,2.55,14.1,23.0,13.34,0.0
2018,6,10,19,30,15.0,2.0,2.4,13.8,2.0,0.0,0.0
2018,6,10,19,45,7.5,1.0,2.3,13.55,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,11,4,45,54.5,7.5,1.7,12.3,9.0,0.0,0.0
2018,6,11,5,0,109.0,15.0,1.8,12.6,18.0,30.67,0.0
2018,6,11,5,15,232.0,26.0,1.85,13.1,49.0,83.74,40.53
2018,6,11,5,30,355.0,37.0,1.9,13.6,80.0,143.96,100.52
2018,6,11,5,45,440.5,44.0,1.95,14.1,122.0,199.83,150.24
2018,6,11,6,0,526.0,51.0,2.0,14.6,164.0,264.82,207.32
2018,6,11,6,15,581.0,56.5,2.0,15.2,212.0,323.86,259.18
2018,6,11,6,30,636.0,62.0,2.0,15.8,260.0,388.01,313.62
2018,6,11,6,45,674.5,66.5,2.0,16.45,310.0,445.66,361.09
2018,6,11,7,0,713.0,71.0,2.0,17.1,360.0,507.33,409.85
2018,6,11,7,15,740.5,75.0,2.0,17.7,410.0,563.76,452.83
2018,6,11,7,30,768.0,79.0,2.0,18.3,460.0,621.06,494.92
2018,6,11,7,45,789.0,81.5,2.05,18.9,508.5,672.48,530.31
2018,6,11,8,0,810.0,84.0,2.1,19.5,557.0,723.55,564.19
2018,6,11,8,15,826.5,87.0,2.05,20.05,603.5,765.67,590.4
2018,6,11,8,30,843.0,90.0,2.0,20.6,650.0,811.48,618.65
2018,6,11,8,45,855.0,93.0,2.0,21.15,693.0,851.86,642.98
2018,6,11,9,0,867.0,96.0,2.0,21.7,736.0,890.16,665.56
2018,6,11,9,15,867.0,103.0,2.0,22.2,771.5,919.45,681.98
2018,6,11,9,30,867.0,110.0,2.0,22.7,807.0,945.58,696.27
2018,6,11,9,45,861.5,119.5,2.0,23.25,836.0,965.8,706.52
2018,6,11,10,0,856.0,129.0,2.0,23.8,865.0,982.43,714.49
2018,6,11,10,15,863.5,130.5,2.05,24.3,892.5,1000.13,723.94
2018,6,11,10,30,871.0,132.0,2.1,24.8,920.0,1014.68,731.4
2018,6,11,10,45,876.5,132.0,2.1,25.25,940.0,1022.44,734.19
2018,6,11,11,0,882.0,132.0,2.1,25.7,960.0,1026.87,735.05
2018,6,11,11,15,885.5,133.0,2.15,26.05,973.5,1026.92,734.17
2018,6,11,11,30,889.0,134.0,2.2,26.4,987.0,1023.56,731.3
2018,6,11,11,45,891.0,133.5,2.25,26.7,993.0,1013.9,724.73
2018,6,11,12,0,893.0,133.0,2.3,27.0,999.0,1000.99,716.24
2018,6,11,12,15,897.0,130.5,2.4,27.2,998.5,984.88,706.59
2018,6,11,12,30,901.0,128.0,2.5,27.4,998.0,965.59,694.91
2018,6,11,12,45,904.5,124.5,2.55,27.55,991.0,941.77,679.98
2018,6,11,13,0,908.0,121.0,2.6,27.7,984.0,914.85,663.05
2018,6,11,13,15,905.0,120.0,2.7,27.75,967.5,881.73,642.61
2018,6,11,13,30,902.0,119.0,2.8,27.8,951.0,846.05,620.29
2018,6,11,13,45,897.5,117.5,2.9,27.8,928.0,806.36,595.11
2018,6,11,14,0,893.0,116.0,3.0,27.8,905.0,764.53,568.15
2018,6,11,14,15,887.0,115.0,3.05,27.65,876.0,720.18,538.57
2018,6,11,14,30,881.0,114.0,3.1,27.5,847.0,674.18,505.78
2018,6,11,14,45,872.0,112.0,3.15,27.4,811.5,624.09,469.04
2018,6,11,15,0,863.0,110.0,3.2,27.3,776.0,573.08,430.56
2018,6,11,15,15,851.0,107.5,3.2,27.3,735.0,519.46,388.72
2018,6,11,15,30,839.0,105.0,3.2,27.3,694.0,465.69,345.54
2018,6,11,15,45,824.5,102.0,3.25,26.75,649.5,406.42,297.84
2018,6,11,16,0,810.0,99.0,3.3,26.2,605.0,351.52,251.97
2018,6,11,16,15,791.5,96.5,3.3,25.75,558.0,296.86,205.3
2018,6,11,16,30,773.0,94.0,3.3,25.3,511.0,243.79,159.83
2018,6,11,16,45,748.0,89.5,3.3,24.85,461.0,189.81,115.39
2018,6,11,17,0,723.0,85.0,3.3,24.4,411.0,138.63,77.23
2018,6,11,17,15,687.5,81.0,3.2,23.65,360.5,85.33,45.9
2018,6,11,17,30,652.0,77.0,3.1,22.9,310.0,51.18,38.7
2018,6,11,17,45,603.0,71.5,3.0,22.15,260.5,49.37,37.33
2018,6,11,18,0,554.0,66.0,2.9,21.4,211.0,47.47,35.74
2018,6,11,18,15,481.5,58.5,2.65,20.5,165.0,43.7,32.39
2018,6,11,18,30,409.0,51.0,2.4,19.6,119.0,39.79,28.68
2018,6,11,18,45,302.0,40.0,2.2,18.75,81.5,32.26,21.48
2018,6,11,19,0,195.0,29.0,2.0,17.9,44.0,22.95,9.04
2018,6,11,19,15,102.5,15.5,1.85,17.4,23.0,14.77,0.0
2018,6,11,19,30,10.0,2.0,1.7,16.9,2.0,0.0,0.0
2018,6,11,19,45,5.0,1.0,1.6,16.4,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
