Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,15,0,909.0,100.0,3.2,24.0,807.0,596.66,453.75
2018,6,21,15,15,898.0,98.0,3.2,24.0,766.0,541.95,410.72
2018,6,21,15,30,887.0,96.0,3.2,24.0,725.0,486.89,366.13
2018,6,21,15,45,875.0,93.0,3.1,23.6,680.5,430.46,319.54
2018,6,21,16,0,863.0,90.0,3.0,23.2,636.0,374.27,271.81
2018,6,21,16,15,847.0,87.0,2.9,22.9,588.0,317.42,222.58
2018,6,21,16,30,831.0,84.0,2.8,22.6,540.0,256.24,169.8
2018,6,21,16,45,807.0,80.5,2.75,22.3,488.5,199.9,122.33
2018,6,21,17,0,783.0,77.0,2.7,22.0,437.0,146.16,80.75
2018,6,21,17,15,751.5,73.5,2.6,21.4,385.5,94.81,49.44
2018,6,21,17,30,720.0,70.0,2.5,20.8,334.0,50.37,38.33
2018,6,21,17,45,675.5,65.0,2.45,20.2,283.0,43.98,32.94
2018,6,21,18,0,631.0,60.0,2.4,19.6,232.0,42.17,31.41
2018,6,21,18,15,563.0,54.0,2.1,18.75,184.0,39.39,28.94
2018,6,21,18,30,495.0,48.0,1.8,17.9,136.0,36.54,26.21
2018,6,21,18,45,388.5,39.0,1.55,17.0,95.0,30.76,20.66
2018,6,21,19,0,282.0,30.0,1.3,16.1,54.0,24.73,12.76
2018,6,21,19,15,158.0,17.5,1.3,15.65,29.5,16.68,0.0
2018,6,21,19,30,34.0,5.0,1.3,15.2,5.0,4.77,0.0
2018,6,21,19,45,17.0,2.5,1.3,14.75,2.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,22,4,45,45.5,6.5,1.45,12.45,8.0,0.0,0.0
2018,6,22,5,0,91.0,13.0,1.5,12.8,16.0,25.41,0.0
2018,6,22,5,15,220.0,25.5,1.55,13.4,47.5,78.15,33.63
2018,6,22,5,30,349.0,38.0,1.6,14.0,79.0,140.28,96.67
2018,6,22,5,45,439.0,46.5,1.65,14.6,123.0,198.28,147.81
2018,6,22,6,0,529.0,55.0,1.7,15.2,167.0,265.95,206.62
2018,6,22,6,15,588.0,61.0,1.65,15.9,216.0,327.18,259.78
2018,6,22,6,30,647.0,67.0,1.6,16.6,265.0,393.92,315.65
2018,6,22,6,45,687.5,71.5,1.55,17.3,316.5,454.37,364.62
2018,6,22,7,0,728.0,76.0,1.5,18.0,368.0,516.17,412.61
2018,6,22,7,15,758.0,80.0,1.4,18.9,420.0,574.92,455.58
2018,6,22,7,30,788.0,84.0,1.3,19.8,472.0,634.75,497.3
2018,6,22,7,45,810.0,87.5,1.25,20.7,522.5,689.04,532.65
2018,6,22,8,0,832.0,91.0,1.2,21.6,573.0,743.04,565.73
2018,6,22,8,15,849.0,94.0,1.2,22.35,621.0,791.9,595.15
2018,6,22,8,30,866.0,97.0,1.2,23.1,669.0,833.73,619.21
2018,6,22,8,45,879.5,99.0,1.2,23.9,713.0,875.29,642.54
2018,6,22,9,0,893.0,101.0,1.2,24.7,757.0,914.85,664.08
2018,6,22,9,15,901.5,103.5,1.25,25.45,796.0,948.09,682.16
2018,6,22,9,30,910.0,106.0,1.3,26.2,835.0,978.6,698.41
2018,6,22,9,45,915.5,109.0,1.35,26.95,868.0,1003.85,711.27
2018,6,22,10,0,921.0,112.0,1.4,27.7,901.0,1025.9,722.17
2018,6,22,10,15,927.0,113.0,1.45,28.35,928.5,1043.03,730.36
2018,6,22,10,30,933.0,114.0,1.5,29.0,956.0,1056.78,736.6
2018,6,22,10,45,937.5,114.5,1.55,29.65,977.0,1065.03,739.6
2018,6,22,11,0,942.0,115.0,1.6,30.3,998.0,1069.74,740.61
2018,6,22,11,15,945.0,115.5,1.7,30.7,1012.0,1069.35,740.2
2018,6,22,11,30,948.0,116.0,1.8,31.1,1026.0,1065.37,737.72
2018,6,22,11,45,948.5,116.0,1.85,31.55,1031.5,1054.86,730.54
2018,6,22,12,0,949.0,116.0,1.9,32.0,1037.0,1040.89,721.42
2018,6,22,12,15,947.0,116.5,2.0,32.1,1034.5,1021.66,710.8
2018,6,22,12,30,945.0,117.0,2.1,32.2,1032.0,999.24,698.18
2018,6,22,12,45,941.5,118.0,2.2,32.3,1022.5,972.84,683.01
2018,6,22,13,0,938.0,119.0,2.3,32.4,1013.0,943.52,665.89
2018,6,22,13,15,934.5,118.0,2.4,32.3,996.5,909.56,646.17
2018,6,22,13,30,931.0,117.0,2.5,32.2,980.0,872.98,624.51
2018,6,22,13,45,926.0,116.5,2.6,32.15,957.0,833.21,600.33
2018,6,22,14,0,921.0,116.0,2.7,32.1,934.0,791.24,574.33
2018,6,22,14,15,914.0,114.5,2.8,31.9,904.0,744.96,545.22
2018,6,22,14,30,907.0,113.0,2.9,31.7,874.0,697.05,512.44
2018,6,22,14,45,898.0,111.5,2.95,31.45,838.0,646.51,476.69
2018,6,22,15,0,889.0,110.0,3.0,31.2,802.0,594.96,439.08
2018,6,22,15,15,877.5,107.5,3.0,31.2,761.0,540.51,397.64
2018,6,22,15,30,866.0,105.0,3.0,31.2,720.0,485.79,354.75
2018,6,22,15,45,850.5,103.0,3.0,30.5,674.5,425.72,307.67
2018,6,22,16,0,835.0,101.0,3.0,29.8,629.0,369.99,262.25
2018,6,22,16,15,816.0,97.0,3.0,29.3,580.0,312.52,214.33
2018,6,22,16,30,797.0,93.0,3.0,28.8,531.0,256.66,167.33
2018,6,22,16,45,772.5,89.5,2.95,28.3,480.5,202.11,122.61
2018,6,22,17,0,748.0,86.0,2.9,27.8,430.0,150.25,83.49
2018,6,22,17,15,714.0,81.5,2.7,26.95,378.5,94.97,49.35
2018,6,22,17,30,680.0,77.0,2.5,26.1,327.0,50.72,37.75
2018,6,22,17,45,632.5,71.5,2.35,25.25,276.5,48.89,36.41
2018,6,22,18,0,585.0,66.0,2.2,24.4,226.0,46.95,34.85
2018,6,22,18,15,515.5,59.0,1.95,23.2,178.5,43.58,31.97
2018,6,22,18,30,446.0,52.0,1.7,22.0,131.0,40.09,28.76
2018,6,22,18,45,341.5,42.0,1.4,20.8,91.5,33.55,22.65
2018,6,22,19,0,237.0,32.0,1.1,19.6,52.0,25.24,12.99
2018,6,22,19,15,131.0,18.5,1.1,19.1,28.5,17.63,0.0
2018,6,22,19,30,25.0,5.0,1.1,18.6,5.0,4.77,0.0
2018,6,22,19,45,12.5,2.5,1.1,18.05,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,23,4,45,40.5,6.5,1.15,14.4,7.5,0.0,0.0
2018,6,23,5,0,81.0,13.0,1.2,14.7,15.0,23.91,0.0
2018,6,23,5,15,205.5,25.5,1.3,15.25,45.5,74.51,30.81
2018,6,23,5,30,330.0,38.0,1.4,15.8,76.0,135.12,92.34
2018,6,23,5,45,423.0,45.5,1.45,16.4,119.0,191.9,141.87
2018,6,23,6,0,516.0,53.0,1.5,17.0,162.0,258.59,199.29
2018,6,23,6,15,577.0,59.0,1.45,17.75,211.0,319.84,251.91
2018,6,23,6,30,638.0,65.0,1.4,18.5,260.0,386.87,307.44
2018,6,23,6,45,682.5,68.5,1.4,19.25,311.5,446.32,355.35
2018,6,23,7,0,727.0,72.0,1.4,20.0,363.0,510.62,404.99
2018,6,23,7,15,757.5,75.5,1.45,21.1,414.5,569.01,447.93
2018,6,23,7,30,788.0,79.0,1.5,22.2,466.0,628.56,490.0
2018,6,23,7,45,811.5,81.0,1.6,23.25,516.0,682.18,525.63
2018,6,23,8,0,835.0,83.0,1.7,24.3,566.0,730.8,556.17
2018,6,23,8,15,851.5,85.0,1.8,25.1,613.0,777.94,585.6
2018,6,23,8,30,868.0,87.0,1.9,25.9,660.0,823.8,613.62
2018,6,23,8,45,881.0,89.0,1.95,26.75,703.5,865.1,637.53
2018,6,23,9,0,894.0,91.0,2.0,27.6,747.0,904.36,659.74
2018,6,23,9,15,904.0,92.5,2.1,28.25,786.0,938.03,679.07
2018,6,23,9,30,914.0,94.0,2.2,28.9,825.0,969.06,696.6
2018,6,23,9,45,922.0,95.0,2.25,29.6,859.0,994.79,710.0
2018,6,23,10,0,930.0,96.0,2.3,30.3,893.0,1017.44,721.45
2018,6,23,10,15,935.5,97.0,2.35,30.9,920.0,1034.39,729.63
2018,6,23,10,30,941.0,98.0,2.4,31.5,947.0,1047.93,735.8
2018,6,23,10,45,944.5,99.0,2.45,32.15,967.5,1055.97,738.51
2018,6,23,11,0,948.0,100.0,2.5,32.8,988.0,1060.42,739.16
2018,6,23,11,15,950.0,100.5,2.55,33.05,1001.5,1059.23,737.7
2018,6,23,11,30,952.0,101.0,2.6,33.3,1015.0,1054.45,734.19
2018,6,23,11,45,952.5,101.5,2.65,33.6,1021.0,1044.62,727.56
2018,6,23,12,0,953.0,102.0,2.7,33.9,1027.0,1031.3,718.91
2018,6,23,12,15,952.0,102.5,2.8,33.95,1025.5,1013.15,708.54
2018,6,23,12,30,951.0,103.0,2.9,34.0,1024.0,991.75,696.13
2018,6,23,12,45,948.0,104.0,2.95,34.05,1015.0,965.83,680.47
2018,6,23,13,0,945.0,105.0,3.0,34.1,1006.0,936.95,662.9
2018,6,23,13,15,941.5,105.0,3.05,34.05,990.0,903.86,642.82
2018,6,23,13,30,938.0,105.0,3.1,34.0,974.0,868.1,620.87
2018,6,23,13,45,933.0,104.5,3.1,33.9,951.0,828.19,595.85
2018,6,23,14,0,928.0,104.0,3.1,33.8,928.0,786.07,569.14
2018,6,23,14,15,922.0,103.0,3.1,33.6,899.0,740.75,540.23
2018,6,23,14,30,916.0,102.0,3.1,33.4,870.0,693.7,507.83
2018,6,23,14,45,908.0,100.5,3.1,33.2,835.0,643.45,472.08
2018,6,23,15,0,900.0,99.0,3.1,33.0,800.0,592.08,434.47
2018,6,23,15,15,889.5,96.5,3.1,33.0,759.0,537.68,393.23
2018,6,23,15,30,879.0,94.0,3.1,33.0,718.0,482.89,350.45
2018,6,23,15,45,864.5,92.0,3.0,32.45,673.0,426.78,306.0
2018,6,23,16,0,850.0,90.0,2.9,31.9,628.0,371.16,260.62
2018,6,23,16,15,832.5,87.5,2.85,31.4,580.5,309.86,210.11
2018,6,23,16,30,815.0,85.0,2.8,30.9,533.0,254.72,163.82
2018,6,23,16,45,792.0,81.5,2.75,30.45,482.5,199.42,118.68
2018,6,23,17,0,769.0,78.0,2.7,30.0,432.0,146.61,78.96
2018,6,23,17,15,737.0,74.0,2.6,29.1,380.5,95.56,48.49
2018,6,23,17,30,705.0,70.0,2.5,28.2,329.0,50.26,37.01
2018,6,23,17,45,660.0,65.0,2.35,27.3,278.5,43.88,31.83
2018,6,23,18,0,615.0,60.0,2.2,26.4,228.0,42.07,30.39
2018,6,23,18,15,548.0,53.5,2.1,25.15,180.5,38.88,27.68
2018,6,23,18,30,481.0,47.0,2.0,23.9,133.0,35.55,24.67
2018,6,23,18,45,378.0,38.5,1.9,22.7,93.0,30.21,19.66
2018,6,23,19,0,275.0,30.0,1.8,21.5,53.0,24.66,12.5
2018,6,23,19,15,154.5,17.5,1.9,20.9,29.0,16.68,0.0
2018,6,23,19,30,34.0,5.0,2.0,20.3,5.0,4.77,0.0
2018,6,23,19,45,17.0,2.5,2.1,19.65,2.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.15,18.1,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,24,4,45,32.5,5.5,2.45,14.7,6.5,0.0,0.0
2018,6,24,5,0,65.0,11.0,2.5,14.9,13.0,19.67,0.0
2018,6,24,5,15,158.0,25.0,2.55,15.35,40.5,64.29,25.48
2018,6,24,5,30,251.0,39.0,2.6,15.8,68.0,115.19,79.0
2018,6,24,5,45,325.5,51.5,2.7,16.2,108.0,166.14,123.78
2018,6,24,6,0,400.0,64.0,2.8,16.6,148.0,225.41,175.39
2018,6,24,6,15,456.0,74.0,2.8,17.1,194.0,284.78,226.95
2018,6,24,6,30,512.0,84.0,2.8,17.6,240.0,347.64,280.22
2018,6,24,6,45,553.5,92.5,2.85,18.1,289.0,406.36,328.85
2018,6,24,7,0,595.0,101.0,2.9,18.6,338.0,468.26,378.46
2018,6,24,7,15,628.5,106.0,2.9,19.15,387.0,524.18,421.78
2018,6,24,7,30,662.0,111.0,2.9,19.7,436.0,581.74,464.98
2018,6,24,7,45,688.5,116.0,2.9,20.25,485.0,635.64,504.06
2018,6,24,8,0,715.0,121.0,2.9,20.8,534.0,689.9,541.96
2018,6,24,8,15,736.5,124.5,2.95,21.25,581.0,738.56,574.44
2018,6,24,8,30,758.0,128.0,3.0,21.7,628.0,783.44,603.69
2018,6,24,8,45,774.5,131.5,3.0,22.15,671.5,826.12,630.68
2018,6,24,9,0,791.0,135.0,3.0,22.6,715.0,867.21,656.17
2018,6,24,9,15,808.5,135.0,3.0,23.0,755.5,903.6,678.24
2018,6,24,9,30,826.0,135.0,3.0,23.4,796.0,937.93,698.71
2018,6,24,9,45,842.0,133.5,3.0,23.8,831.5,966.89,715.42
2018,6,24,10,0,858.0,132.0,3.0,24.2,867.0,985.04,724.96
2018,6,24,10,15,865.0,133.5,3.05,24.5,894.5,1002.81,735.06
2018,6,24,10,30,872.0,135.0,3.1,24.8,922.0,1017.43,743.16
2018,6,24,10,45,878.0,136.0,3.1,25.05,943.5,1027.29,747.98
2018,6,24,11,0,884.0,137.0,3.1,25.3,965.0,1033.81,750.78
2018,6,24,11,15,887.5,137.5,3.1,25.45,979.0,1033.93,749.89
2018,6,24,11,30,891.0,138.0,3.1,25.6,993.0,1030.65,746.98
2018,6,24,11,45,892.5,138.5,3.15,25.7,999.5,1022.04,741.33
2018,6,24,12,0,894.0,139.0,3.2,25.8,1006.0,1010.14,733.69
2018,6,24,12,15,897.0,136.5,3.2,25.85,1005.5,993.64,722.9
2018,6,24,12,30,900.0,134.0,3.2,25.9,1005.0,974.0,710.17
2018,6,24,12,45,902.5,130.5,3.25,25.95,997.5,949.87,694.91
2018,6,24,13,0,905.0,127.0,3.3,26.0,990.0,922.72,677.64
2018,6,24,13,15,901.0,126.5,3.3,25.9,973.5,889.83,656.57
2018,6,24,13,30,897.0,126.0,3.3,25.8,957.0,854.44,633.72
2018,6,24,13,45,891.0,125.5,3.3,25.7,934.0,815.14,608.04
2018,6,24,14,0,885.0,125.0,3.3,25.6,911.0,773.81,580.75
2018,6,24,14,15,877.5,123.5,3.3,25.4,881.5,728.69,550.28
2018,6,24,14,30,870.0,122.0,3.3,25.2,852.0,682.05,516.71
2018,6,24,14,45,860.0,120.0,3.35,25.0,816.5,632.17,480.09
2018,6,24,15,0,850.0,118.0,3.4,24.8,781.0,581.45,441.77
2018,6,24,15,15,838.0,116.0,3.4,24.8,741.0,526.28,398.63
2018,6,24,15,30,826.0,114.0,3.4,24.8,701.0,473.2,355.76
2018,6,24,15,45,809.5,111.5,3.4,24.1,656.0,418.02,311.01
2018,6,24,16,0,793.0,109.0,3.4,23.4,611.0,363.71,265.58
2018,6,24,16,15,771.5,105.5,3.4,22.95,562.5,308.23,218.14
2018,6,24,16,30,750.0,102.0,3.4,22.5,514.0,254.67,172.0
2018,6,24,16,45,723.0,97.5,3.4,22.05,464.0,196.85,123.77
2018,6,24,17,0,696.0,93.0,3.4,21.6,414.0,146.25,84.56
2018,6,24,17,15,660.5,88.5,3.35,21.0,364.0,98.29,54.7
2018,6,24,17,30,625.0,84.0,3.3,20.4,314.0,55.83,43.14
2018,6,24,17,45,577.0,77.0,3.25,19.8,264.5,53.07,40.93
2018,6,24,18,0,529.0,70.0,3.2,19.2,215.0,50.11,38.41
2018,6,24,18,15,462.0,61.5,3.1,18.6,169.5,45.61,34.39
2018,6,24,18,30,395.0,53.0,3.0,18.0,124.0,40.87,29.95
2018,6,24,18,45,302.5,41.5,2.9,17.4,86.0,31.97,21.66
2018,6,24,19,0,210.0,30.0,2.8,16.8,48.0,23.55,12.05
2018,6,24,19,15,117.5,17.5,2.7,16.55,26.5,16.68,0.0
2018,6,24,19,30,25.0,5.0,2.6,16.3,5.0,4.77,0.0
2018,6,24,19,45,12.5,2.5,2.55,16.0,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,25,4,45,26.5,5.5,2.6,14.0,6.0,0.0,0.0
2018,6,25,5,0,53.0,11.0,2.7,14.1,12.0,17.93,0.0
2018,6,25,5,15,140.0,26.0,2.8,14.35,39.5,61.68,23.69
2018,6,25,5,30,227.0,41.0,2.9,14.6,67.0,111.28,76.87
2018,6,25,5,45,276.5,53.0,3.0,14.85,100.0,152.51,114.39
2018,6,25,6,0,326.0,65.0,3.1,15.1,133.0,199.33,156.21
2018,6,25,6,15,267.0,86.0,3.05,15.45,151.5,209.37,168.26
2018,6,25,6,30,208.0,107.0,3.0,15.8,170.0,218.78,177.92
2018,6,25,6,45,357.0,110.5,2.95,16.1,242.5,319.07,261.27
2018,6,25,7,0,506.0,114.0,2.9,16.4,315.0,426.66,348.66
2018,6,25,7,15,525.5,124.5,2.9,16.95,358.5,475.15,386.4
2018,6,25,7,30,545.0,135.0,2.9,17.5,402.0,529.02,427.23
2018,6,25,7,45,571.0,144.0,2.85,18.05,449.5,581.96,466.17
2018,6,25,8,0,597.0,153.0,2.8,18.6,497.0,635.51,504.41
2018,6,25,8,15,660.0,146.5,2.75,19.1,556.5,701.98,552.0
2018,6,25,8,30,723.0,140.0,2.7,19.6,616.0,770.7,598.1
2018,6,25,8,45,761.0,134.5,2.7,20.1,665.5,817.4,627.8
2018,6,25,9,0,799.0,129.0,2.7,20.6,715.0,867.57,659.52
2018,6,25,9,15,814.5,130.0,2.75,21.05,754.5,903.43,681.43
2018,6,25,9,30,830.0,131.0,2.8,21.5,794.0,937.14,701.8
2018,6,25,9,45,844.5,130.0,2.8,21.95,829.0,957.31,712.58
2018,6,25,10,0,859.0,129.0,2.8,22.4,864.0,982.79,726.97
2018,6,25,10,15,866.5,130.5,2.9,22.7,892.0,1001.14,737.89
2018,6,25,10,30,874.0,132.0,3.0,23.0,920.0,1016.35,746.86
2018,6,25,10,45,879.0,132.5,3.05,23.3,940.5,1024.79,751.08
2018,6,25,11,0,884.0,133.0,3.1,23.6,961.0,1029.89,753.28
2018,6,25,11,15,887.5,133.5,3.15,23.65,975.0,1030.1,753.17
2018,6,25,11,30,891.0,134.0,3.2,23.7,989.0,1026.92,751.01
2018,6,25,11,45,893.5,134.0,3.25,23.75,996.0,1018.89,745.81
2018,6,25,12,0,896.0,134.0,3.3,23.8,1003.0,1007.57,738.59
2018,6,25,12,15,900.0,131.5,3.4,23.75,1003.5,992.07,729.37
2018,6,25,12,30,904.0,129.0,3.5,23.7,1004.0,973.38,718.07
2018,6,25,12,45,907.5,125.0,3.55,23.6,997.0,949.66,703.22
2018,6,25,13,0,911.0,121.0,3.6,23.5,990.0,922.85,686.28
2018,6,25,13,15,908.5,119.5,3.6,23.4,974.0,890.21,665.03
2018,6,25,13,30,906.0,118.0,3.6,23.3,958.0,854.96,641.92
2018,6,25,13,45,901.5,116.5,3.65,23.15,935.0,815.67,616.22
2018,6,25,14,0,897.0,115.0,3.7,23.0,912.0,774.22,588.74
2018,6,25,14,15,891.5,112.5,3.7,22.8,883.0,729.18,558.23
2018,6,25,14,30,886.0,110.0,3.7,22.6,854.0,682.44,524.05
2018,6,25,14,45,878.5,108.0,3.7,22.4,819.5,633.43,487.29
2018,6,25,15,0,871.0,106.0,3.7,22.2,785.0,583.31,448.66
2018,6,25,15,15,859.5,103.5,3.7,22.2,744.5,529.83,406.07
2018,6,25,15,30,848.0,101.0,3.7,22.2,704.0,476.1,362.06
2018,6,25,15,45,836.0,98.5,3.6,21.6,661.0,422.16,317.25
2018,6,25,16,0,824.0,96.0,3.5,21.0,618.0,363.82,267.79
2018,6,25,16,15,809.0,92.0,3.45,20.6,571.5,308.12,219.19
2018,6,25,16,30,794.0,88.0,3.4,20.2,525.0,253.57,171.21
2018,6,25,16,45,772.0,84.0,3.35,19.8,475.5,199.18,124.72
2018,6,25,17,0,750.0,80.0,3.3,19.4,426.0,147.16,83.71
2018,6,25,17,15,719.5,76.0,3.3,18.9,376.0,97.22,52.25
2018,6,25,17,30,689.0,72.0,3.3,18.4,326.0,46.95,35.72
2018,6,25,17,45,645.5,66.5,3.25,17.9,276.0,44.95,34.12
2018,6,25,18,0,602.0,61.0,3.2,17.4,226.0,42.8,32.27
2018,6,25,18,15,537.0,54.5,3.1,16.9,179.5,39.66,29.41
2018,6,25,18,30,472.0,48.0,3.0,16.4,133.0,36.39,26.26
2018,6,25,18,45,372.0,39.5,2.95,15.85,93.5,31.1,21.08
2018,6,25,19,0,272.0,31.0,2.9,15.3,54.0,25.62,13.76
2018,6,25,19,15,153.5,18.0,2.85,15.0,29.5,17.16,0.0
2018,6,25,19,30,35.0,5.0,2.8,14.7,5.0,4.77,0.0
2018,6,25,19,45,17.5,2.5,2.7,14.4,2.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,26,4,45,45.0,6.5,2.3,12.4,7.5,0.0,0.0
2018,6,26,5,0,90.0,13.0,2.4,12.7,15.0,24.96,0.0
2018,6,26,5,15,222.5,25.5,2.45,13.2,46.5,77.14,28.62
2018,6,26,5,30,355.0,38.0,2.5,13.7,78.0,140.41,96.11
2018,6,26,5,45,449.5,45.0,2.55,14.25,121.5,198.37,147.72
2018,6,26,6,0,544.0,52.0,2.6,14.8,165.0,266.32,207.3
2018,6,26,6,15,604.0,58.0,2.55,15.35,215.0,328.56,262.17
2018,6,26,6,30,664.0,64.0,2.5,15.9,265.0,396.45,320.07
2018,6,26,6,45,707.0,67.5,2.5,16.45,317.0,456.45,370.05
2018,6,26,7,0,750.0,71.0,2.5,17.0,369.0,521.09,421.76
2018,6,26,7,15,779.5,74.5,2.5,17.6,421.0,579.99,467.08
2018,6,26,7,30,809.0,78.0,2.5,18.2,473.0,639.92,511.53
2018,6,26,7,45,831.0,80.5,2.5,18.8,523.5,694.03,548.95
2018,6,26,8,0,853.0,83.0,2.5,19.4,574.0,742.98,581.01
2018,6,26,8,15,869.5,85.5,2.5,19.95,622.5,791.48,612.16
2018,6,26,8,30,886.0,88.0,2.5,20.5,671.0,838.65,641.74
2018,6,26,8,45,899.0,89.5,2.5,21.05,715.0,880.1,666.83
2018,6,26,9,0,912.0,91.0,2.5,21.6,759.0,919.46,690.16
2018,6,26,9,15,919.5,94.0,2.55,22.1,798.0,953.1,709.94
2018,6,26,9,30,927.0,97.0,2.6,22.6,837.0,983.91,727.72
2018,6,26,9,45,931.0,99.5,2.65,23.05,869.5,1007.79,741.04
2018,6,26,10,0,935.0,102.0,2.7,23.5,902.0,1028.39,752.28
2018,6,26,10,15,940.0,104.0,2.8,23.75,930.0,1046.07,762.76
2018,6,26,10,30,945.0,106.0,2.9,24.0,958.0,1060.28,771.09
2018,6,26,10,45,949.0,106.0,3.0,24.25,978.0,1067.86,775.28
2018,6,26,11,0,953.0,106.0,3.1,24.5,998.0,1071.86,777.33
2018,6,26,11,15,955.5,106.5,3.15,24.5,1012.0,1071.25,776.87
2018,6,26,11,30,958.0,107.0,3.2,24.5,1026.0,1067.01,774.22
2018,6,26,11,45,959.0,107.5,3.3,24.55,1032.5,1057.68,768.7
2018,6,26,12,0,960.0,108.0,3.4,24.6,1039.0,1044.83,761.0
2018,6,26,12,15,961.5,106.5,3.45,24.5,1038.0,1027.07,750.22
2018,6,26,12,30,963.0,105.0,3.5,24.4,1037.0,1005.96,737.3
2018,6,26,12,45,963.0,104.0,3.55,24.35,1029.0,980.67,721.5
2018,6,26,13,0,963.0,103.0,3.6,24.3,1021.0,952.23,703.58
2018,6,26,13,15,960.5,102.0,3.65,24.15,1005.0,918.61,682.36
2018,6,26,13,30,958.0,101.0,3.7,24.0,989.0,882.21,659.11
2018,6,26,13,45,954.0,100.0,3.75,23.9,966.0,842.0,632.91
2018,6,26,14,0,950.0,99.0,3.8,23.8,943.0,799.43,604.8
2018,6,26,14,15,944.5,97.5,3.8,23.6,913.5,753.18,573.79
2018,6,26,14,30,939.0,96.0,3.8,23.4,884.0,705.09,539.41
2018,6,26,14,45,931.5,94.0,3.8,23.15,848.5,653.7,501.18
2018,6,26,15,0,924.0,92.0,3.8,22.9,813.0,601.1,460.94
2018,6,26,15,15,914.0,90.0,3.8,22.9,772.0,546.25,417.34
2018,6,26,15,30,904.0,88.0,3.8,22.9,731.0,490.9,372.07
2018,6,26,15,45,891.0,86.0,3.75,22.25,686.0,434.1,325.13
2018,6,26,16,0,878.0,84.0,3.7,21.6,641.0,377.6,276.96
2018,6,26,16,15,862.0,81.0,3.65,21.15,592.5,319.94,226.66
2018,6,26,16,30,846.0,78.0,3.6,20.7,544.0,263.4,176.93
2018,6,26,16,45,824.0,75.0,3.55,20.25,493.0,201.37,124.16
2018,6,26,17,0,802.0,72.0,3.5,19.8,442.0,147.21,81.38
2018,6,26,17,15,772.0,68.0,3.4,19.3,390.0,94.31,47.91
2018,6,26,17,30,742.0,64.0,3.3,18.8,338.0,45.44,34.34
2018,6,26,17,45,699.5,60.0,3.25,18.25,287.0,44.08,33.3
2018,6,26,18,0,657.0,56.0,3.2,17.7,236.0,42.69,32.13
2018,6,26,18,15,593.0,50.5,3.1,17.15,188.0,36.41,26.52
2018,6,26,18,30,529.0,45.0,3.0,16.6,140.0,33.8,23.98
2018,6,26,18,45,427.5,37.0,2.85,16.05,98.5,28.81,19.11
2018,6,26,19,0,326.0,29.0,2.7,15.5,57.0,23.64,12.3
2018,6,26,19,15,186.5,17.5,2.65,15.15,31.5,16.68,0.0
2018,6,26,19,30,47.0,6.0,2.6,14.8,6.0,5.72,0.0
2018,6,26,19,45,23.5,3.0,2.55,14.5,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,27,4,45,17.5,5.0,2.75,12.95,5.5,0.0,0.0
2018,6,27,5,0,35.0,10.0,2.8,13.0,11.0,14.39,0.0
2018,6,27,5,15,148.5,24.0,2.8,13.3,39.5,60.51,20.67
2018,6,27,5,30,262.0,38.0,2.8,13.6,68.0,116.21,79.68
2018,6,27,5,45,386.0,46.5,2.85,13.9,114.0,180.05,134.52
2018,6,27,6,0,510.0,55.0,2.9,14.2,160.0,256.78,200.64
2018,6,27,6,15,444.0,71.5,2.85,14.65,181.0,276.02,221.76
2018,6,27,6,30,378.0,88.0,2.8,15.1,202.0,284.55,231.95
2018,6,27,6,45,559.5,80.5,2.8,15.6,284.0,395.15,323.39
2018,6,27,7,0,741.0,73.0,2.8,16.1,366.0,517.63,421.6
2018,6,27,7,15,771.5,76.0,2.8,16.6,418.0,576.2,466.92
2018,6,27,7,30,802.0,79.0,2.8,17.1,470.0,635.88,511.85
2018,6,27,7,45,825.0,81.5,2.75,17.65,521.0,690.43,550.0
2018,6,27,8,0,848.0,84.0,2.7,18.2,572.0,739.89,582.63
2018,6,27,8,15,864.5,86.0,2.75,18.7,619.5,787.66,614.01
2018,6,27,8,30,881.0,88.0,2.8,19.2,667.0,834.13,643.93
2018,6,27,8,45,894.5,90.0,2.85,19.7,711.5,876.43,670.48
2018,6,27,9,0,908.0,92.0,2.9,20.2,756.0,916.7,695.3
2018,6,27,9,15,908.5,98.5,2.95,20.55,793.0,947.7,713.99
2018,6,27,9,30,909.0,105.0,3.0,20.9,830.0,975.47,730.47
2018,6,27,9,45,904.5,113.5,3.0,21.25,860.5,997.23,742.5
2018,6,27,10,0,900.0,122.0,3.0,21.6,891.0,1015.33,752.16
2018,6,27,10,15,907.0,122.5,3.1,21.8,918.5,1032.82,762.8
2018,6,27,10,30,914.0,123.0,3.2,22.0,946.0,1047.04,771.36
2018,6,27,10,45,919.0,123.0,3.25,22.25,967.0,1055.35,775.61
2018,6,27,11,0,924.0,123.0,3.3,22.5,988.0,1060.19,777.74
2018,6,27,11,15,927.5,123.0,3.4,22.5,1002.0,1060.01,777.92
2018,6,27,11,30,931.0,123.0,3.5,22.5,1016.0,1056.3,775.94
2018,6,27,11,45,933.0,123.0,3.55,22.5,1023.0,1047.59,770.41
2018,6,27,12,0,935.0,123.0,3.6,22.5,1030.0,1035.45,762.75
2018,6,27,12,15,935.0,123.0,3.7,22.35,1029.0,1018.03,752.48
2018,6,27,12,30,935.0,123.0,3.8,22.2,1028.0,997.38,740.1
2018,6,27,12,45,933.0,122.5,3.85,22.05,1019.0,971.31,723.74
2018,6,27,13,0,931.0,122.0,3.9,21.9,1010.0,942.29,705.35
2018,6,27,13,15,929.0,121.0,3.95,21.75,994.5,909.97,684.61
2018,6,27,13,30,927.0,120.0,4.0,21.6,979.0,874.93,661.86
2018,6,27,13,45,923.0,117.5,4.0,21.4,955.5,834.38,634.97
2018,6,27,14,0,919.0,115.0,4.0,21.2,932.0,791.58,606.25
2018,6,27,14,15,913.5,113.5,4.05,20.95,903.0,746.54,575.92
2018,6,27,14,30,908.0,112.0,4.1,20.7,874.0,699.73,541.68
2018,6,27,14,45,901.0,108.5,4.1,20.45,838.5,648.66,503.22
2018,6,27,15,0,894.0,105.0,4.1,20.2,803.0,596.41,462.78
2018,6,27,15,15,882.5,103.5,4.1,20.2,762.5,542.64,419.51
2018,6,27,15,30,871.0,102.0,4.1,20.2,722.0,488.55,374.76
2018,6,27,15,45,858.5,98.5,4.1,19.5,677.0,432.3,327.97
2018,6,27,16,0,846.0,95.0,4.1,18.8,632.0,371.69,276.38
2018,6,27,16,15,830.0,91.0,4.1,18.35,584.0,314.44,226.01
2018,6,27,16,30,814.0,87.0,4.1,17.9,536.0,258.45,176.28
2018,6,27,16,45,792.0,83.0,4.1,17.45,485.5,202.86,128.22
2018,6,27,17,0,770.0,79.0,4.1,17.0,435.0,149.65,85.7
2018,6,27,17,15,737.5,75.0,4.05,16.55,383.5,98.37,52.85
2018,6,27,17,30,705.0,71.0,4.0,16.1,332.0,51.07,39.72
2018,6,27,17,45,660.5,66.0,3.95,15.7,281.0,44.58,34.1
2018,6,27,18,0,616.0,61.0,3.9,15.3,230.0,42.81,32.57
2018,6,27,18,15,548.0,55.0,3.8,14.85,182.5,40.08,30.04
2018,6,27,18,30,480.0,49.0,3.7,14.4,135.0,37.27,27.27
2018,6,27,18,45,376.5,40.0,3.6,14.0,95.0,31.55,21.66
2018,6,27,19,0,273.0,31.0,3.5,13.6,55.0,25.59,13.93
2018,6,27,19,15,153.0,18.5,3.4,13.45,30.5,17.63,0.0
2018,6,27,19,30,33.0,6.0,3.3,13.3,6.0,5.72,0.0
2018,6,27,19,45,16.5,3.0,3.25,13.15,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,28,4,45,21.5,6.0,3.25,14.0,6.5,0.0,0.0
2018,6,28,5,0,43.0,12.0,3.3,14.1,13.0,17.37,0.0
2018,6,28,5,15,144.0,27.0,3.35,14.4,41.0,62.81,20.3
2018,6,28,5,30,245.0,42.0,3.4,14.7,69.0,116.42,79.86
2018,6,28,5,45,340.5,51.0,3.5,15.0,109.5,169.11,126.12
2018,6,28,6,0,436.0,60.0,3.6,15.3,150.0,234.81,183.28
2018,6,28,6,15,501.5,67.0,3.6,15.7,197.5,294.8,236.14
2018,6,28,6,30,567.0,74.0,3.6,16.1,245.0,361.08,293.12
2018,6,28,6,45,614.5,78.5,3.6,16.5,295.0,421.15,343.78
2018,6,28,7,0,662.0,83.0,3.6,16.9,345.0,484.88,395.79
2018,6,28,7,15,697.0,87.0,3.6,17.3,396.0,543.59,442.23
2018,6,28,7,30,732.0,91.0,3.6,17.7,447.0,602.18,487.21
2018,6,28,7,45,760.0,92.5,3.6,18.1,497.0,656.23,527.13
2018,6,28,8,0,788.0,94.0,3.6,18.5,547.0,710.6,564.86
2018,6,28,8,15,808.0,97.0,3.6,18.8,595.0,760.32,598.62
2018,6,28,8,30,828.0,100.0,3.6,19.1,643.0,809.12,631.14
2018,6,28,8,45,844.5,101.5,3.55,19.4,687.5,845.84,654.31
2018,6,28,9,0,861.0,103.0,3.5,19.7,732.0,886.7,680.15
2018,6,28,9,15,872.0,104.0,3.5,19.95,770.5,920.0,700.81
2018,6,28,9,30,883.0,105.0,3.5,20.2,809.0,950.83,719.67
2018,6,28,9,45,892.5,106.0,3.5,20.5,843.0,977.54,735.5
2018,6,28,10,0,902.0,107.0,3.5,20.8,877.0,1001.32,749.33
2018,6,28,10,15,908.0,108.0,3.5,21.0,904.5,1018.56,759.08
2018,6,28,10,30,914.0,109.0,3.5,21.2,932.0,1032.5,766.74
2018,6,28,10,45,918.5,110.0,3.55,21.4,953.0,1041.53,771.65
2018,6,28,11,0,923.0,111.0,3.6,21.6,974.0,1047.08,774.4
2018,6,28,11,15,925.0,111.0,3.6,21.65,987.0,1045.57,772.72
2018,6,28,11,30,927.0,111.0,3.6,21.7,1000.0,1040.56,768.9
2018,6,28,11,45,928.0,111.5,3.65,21.75,1006.0,1031.58,762.98
2018,6,28,12,0,929.0,112.0,3.7,21.8,1012.0,1019.19,754.92
2018,6,28,12,15,929.5,111.0,3.7,21.8,1011.0,1001.53,743.25
2018,6,28,12,30,930.0,110.0,3.7,21.8,1010.0,980.66,729.54
2018,6,28,12,45,930.5,108.0,3.7,21.75,1002.0,955.7,713.26
2018,6,28,13,0,931.0,106.0,3.7,21.7,994.0,927.69,694.92
2018,6,28,13,15,928.0,105.5,3.7,21.65,978.5,895.13,673.45
2018,6,28,13,30,925.0,105.0,3.7,21.6,963.0,859.91,650.06
2018,6,28,13,45,920.0,104.5,3.7,21.5,940.0,820.61,623.81
2018,6,28,14,0,915.0,104.0,3.7,21.4,917.0,779.12,595.8
2018,6,28,14,15,909.0,103.0,3.7,21.25,888.5,734.45,565.37
2018,6,28,14,30,903.0,102.0,3.7,21.1,860.0,688.05,531.46
2018,6,28,14,45,894.5,100.5,3.65,20.95,825.0,638.16,493.61
2018,6,28,15,0,886.0,99.0,3.6,20.8,790.0,587.21,453.96
2018,6,28,15,15,875.0,97.0,3.6,20.8,750.0,533.72,411.16
2018,6,28,15,30,864.0,95.0,3.6,20.8,710.0,479.89,366.84
2018,6,28,15,45,850.0,92.5,3.55,20.3,665.5,424.33,320.5
2018,6,28,16,0,836.0,90.0,3.5,19.8,621.0,369.22,273.18
2018,6,28,16,15,818.0,87.5,3.5,19.4,573.5,308.52,220.52
2018,6,28,16,30,800.0,85.0,3.5,19.0,526.0,253.99,172.35
2018,6,28,16,45,775.0,82.0,3.5,18.6,476.0,199.5,125.57
2018,6,28,17,0,750.0,79.0,3.5,18.2,426.0,147.71,84.49
2018,6,28,17,15,715.5,75.5,3.45,17.7,375.0,97.84,52.74
2018,6,28,17,30,681.0,72.0,3.4,17.2,324.0,47.3,36.22
2018,6,28,17,45,633.5,67.5,3.35,16.65,274.0,45.64,34.92
2018,6,28,18,0,586.0,63.0,3.3,16.1,224.0,44.35,33.83
2018,6,28,18,15,516.0,57.0,3.25,15.6,177.5,41.72,31.4
2018,6,28,18,30,446.0,51.0,3.2,15.1,131.0,39.03,28.74
2018,6,28,18,45,339.5,41.5,3.1,14.6,91.5,32.94,22.8
2018,6,28,19,0,233.0,32.0,3.0,14.1,52.0,25.2,13.61
2018,6,28,19,15,129.0,18.5,3.0,13.95,28.5,17.63,0.0
2018,6,28,19,30,25.0,5.0,3.0,13.8,5.0,4.77,0.0
2018,6,28,19,45,12.5,2.5,3.0,13.65,2.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,29,4,45,41.0,6.0,1.8,12.95,7.0,0.0,0.0
2018,6,29,5,0,82.0,12.0,1.9,13.1,14.0,22.67,0.0
2018,6,29,5,15,207.0,23.5,1.9,13.6,43.0,71.12,20.98
2018,6,29,5,30,332.0,35.0,1.9,14.1,72.0,130.78,88.34
2018,6,29,5,45,423.0,43.0,1.9,14.55,114.0,186.96,138.37
2018,6,29,6,0,514.0,51.0,1.9,15.0,156.0,253.0,196.06
2018,6,29,6,15,573.5,56.5,1.9,15.55,204.0,312.7,248.56
2018,6,29,6,30,633.0,62.0,1.9,16.1,252.0,378.05,304.2
2018,6,29,6,45,675.5,66.0,1.85,16.7,302.5,436.76,352.7
2018,6,29,7,0,718.0,70.0,1.8,17.3,353.0,500.06,402.81
2018,6,29,7,15,748.0,73.5,1.8,18.0,404.0,557.75,446.7
2018,6,29,7,30,778.0,77.0,1.8,18.7,455.0,616.6,489.8
2018,6,29,7,45,801.0,79.0,1.85,19.35,504.5,669.54,526.47
2018,6,29,8,0,824.0,81.0,1.9,20.0,554.0,717.55,557.88
2018,6,29,8,15,841.0,84.0,1.95,20.75,601.5,765.99,588.74
2018,6,29,8,30,858.0,87.0,2.0,21.5,649.0,813.24,618.12
2018,6,29,8,45,871.0,89.0,2.05,22.2,692.5,854.45,642.96
2018,6,29,9,0,884.0,91.0,2.1,22.9,736.0,893.66,666.13
2018,6,29,9,15,891.5,94.0,2.2,23.5,774.5,926.7,685.68
2018,6,29,9,30,899.0,97.0,2.3,24.1,813.0,957.0,703.33
2018,6,29,9,45,903.5,100.5,2.4,24.65,846.0,982.05,717.62
2018,6,29,10,0,908.0,104.0,2.5,25.2,879.0,1003.9,729.87
2018,6,29,10,15,914.0,104.5,2.6,25.65,906.0,1020.77,739.23
2018,6,29,10,30,920.0,105.0,2.7,26.1,933.0,1034.32,746.56
2018,6,29,10,45,924.0,105.5,2.75,26.5,953.5,1042.45,750.2
2018,6,29,11,0,928.0,106.0,2.8,26.9,974.0,1047.09,751.76
2018,6,29,11,15,930.0,107.0,2.9,27.25,987.5,1046.69,750.88
2018,6,29,11,30,932.0,108.0,3.0,27.6,1001.0,1042.74,747.88
2018,6,29,11,45,933.5,108.0,3.05,27.9,1007.5,1033.79,741.51
2018,6,29,12,0,935.0,108.0,3.1,28.2,1014.0,1021.4,733.09
2018,6,29,12,15,933.5,108.5,3.15,28.3,1012.5,1003.26,721.66
2018,6,29,12,30,932.0,109.0,3.2,28.4,1011.0,981.94,708.25
2018,6,29,12,45,928.0,110.5,3.3,28.55,1002.0,956.21,692.21
2018,6,29,13,0,924.0,112.0,3.4,28.7,993.0,927.6,674.23
2018,6,29,13,15,921.5,111.0,3.45,28.65,977.5,895.19,653.86
2018,6,29,13,30,919.0,110.0,3.5,28.6,962.0,860.12,631.59
2018,6,29,13,45,914.5,109.0,3.55,28.55,939.5,820.95,606.36
2018,6,29,14,0,910.0,108.0,3.6,28.5,917.0,779.56,579.38
2018,6,29,14,15,904.5,106.5,3.6,28.35,888.5,734.98,549.91
2018,6,29,14,30,899.0,105.0,3.6,28.2,860.0,688.64,516.97
2018,6,29,14,45,891.5,102.5,3.6,28.0,825.0,638.64,480.41
2018,6,29,15,0,884.0,100.0,3.6,27.8,790.0,587.5,441.99
2018,6,29,15,15,873.0,98.0,3.6,27.8,750.0,534.1,400.42
2018,6,29,15,30,862.0,96.0,3.6,27.8,710.0,480.35,357.37
2018,6,29,15,45,849.5,93.5,3.55,27.25,666.0,425.47,312.87
2018,6,29,16,0,837.0,91.0,3.5,26.7,622.0,370.88,267.24
2018,6,29,16,15,820.5,87.5,3.4,26.25,574.5,309.71,215.56
2018,6,29,16,30,804.0,84.0,3.3,25.8,527.0,254.54,168.09
2018,6,29,16,45,781.5,80.0,3.25,25.3,477.0,199.4,121.93
2018,6,29,17,0,759.0,76.0,3.2,24.8,427.0,146.69,81.04
2018,6,29,17,15,728.5,72.0,3.05,24.1,376.5,96.11,49.42
2018,6,29,17,30,698.0,68.0,2.9,23.4,326.0,49.24,36.92
2018,6,29,17,45,655.0,63.5,2.75,22.7,276.5,42.64,31.42
2018,6,29,18,0,612.0,59.0,2.6,22.0,227.0,41.18,30.23
2018,6,29,18,15,547.0,52.5,2.4,21.15,180.0,37.95,27.4
2018,6,29,18,30,482.0,46.0,2.2,20.3,133.0,34.58,24.26
2018,6,29,18,45,381.5,38.0,2.0,19.4,93.5,29.67,19.55
2018,6,29,19,0,281.0,30.0,1.8,18.5,54.0,24.58,12.85
2018,6,29,19,15,158.5,17.5,1.85,18.05,29.5,16.68,0.0
2018,6,29,19,30,36.0,5.0,1.9,17.6,5.0,4.77,0.0
2018,6,29,19,45,18.0,2.5,1.95,17.15,2.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,30,4,45,52.5,6.0,1.3,13.9,7.0,0.0,0.0
2018,6,30,5,0,105.0,12.0,1.4,14.2,14.0,25.72,0.0
2018,6,30,5,15,241.0,22.5,1.5,14.8,44.0,76.27,20.09
2018,6,30,5,30,377.0,33.0,1.6,15.4,74.0,139.6,93.06
2018,6,30,5,45,466.0,39.5,1.65,16.0,116.5,195.84,143.43
2018,6,30,6,0,555.0,46.0,1.7,16.6,159.0,261.67,200.86
2018,6,30,6,15,612.0,51.0,1.65,17.4,207.5,320.53,252.27
2018,6,30,6,30,669.0,56.0,1.6,18.2,256.0,386.23,307.4
2018,6,30,6,45,708.5,60.0,1.5,19.0,307.0,446.64,356.18
2018,6,30,7,0,748.0,64.0,1.4,19.8,358.0,509.8,404.78
2018,6,30,7,15,776.0,67.0,1.35,20.75,409.0,567.08,446.78
2018,6,30,7,30,804.0,70.0,1.3,21.7,460.0,625.29,487.56
2018,6,30,7,45,825.0,73.0,1.25,22.7,510.0,674.76,518.9
2018,6,30,8,0,846.0,76.0,1.2,23.7,560.0,727.93,551.22
2018,6,30,8,15,861.5,78.0,1.25,24.5,607.0,774.98,579.84
2018,6,30,8,30,877.0,80.0,1.3,25.3,654.0,820.67,607.01
2018,6,30,8,45,889.0,82.0,1.4,26.1,697.5,861.74,631.25
2018,6,30,9,0,901.0,84.0,1.5,26.9,741.0,900.7,653.83
2018,6,30,9,15,910.5,85.5,1.6,27.55,780.0,934.48,673.22
2018,6,30,9,30,920.0,87.0,1.7,28.2,819.0,965.58,690.8
2018,6,30,9,45,926.5,88.5,1.8,28.8,852.5,990.94,704.82
2018,6,30,10,0,933.0,90.0,1.9,29.4,886.0,1013.15,716.9
2018,6,30,10,15,937.5,91.5,2.0,29.85,913.0,1030.11,726.18
2018,6,30,10,30,942.0,93.0,2.1,30.3,940.0,1043.62,733.42
2018,6,30,10,45,944.5,94.0,2.2,30.7,960.0,1051.06,737.16
2018,6,30,11,0,947.0,95.0,2.3,31.1,980.0,1054.92,738.84
2018,6,30,11,15,949.0,96.0,2.35,31.25,994.0,1054.66,738.27
2018,6,30,11,30,951.0,97.0,2.4,31.4,1008.0,1050.78,735.63
2018,6,30,11,45,951.5,97.5,2.5,31.6,1014.0,1041.32,730.06
2018,6,30,12,0,952.0,98.0,2.6,31.8,1020.0,1028.37,722.39
2018,6,30,12,15,949.0,99.5,2.7,31.8,1018.0,1009.64,711.74
2018,6,30,12,30,946.0,101.0,2.8,31.8,1016.0,987.69,699.07
2018,6,30,12,45,940.5,103.5,2.85,31.8,1006.5,961.32,683.14
2018,6,30,13,0,935.0,106.0,2.9,31.8,997.0,932.08,665.34
2018,6,30,13,15,931.5,105.5,2.95,31.7,981.0,899.02,645.23
2018,6,30,13,30,928.0,105.0,3.0,31.6,965.0,863.31,623.24
2018,6,30,13,45,922.5,104.5,3.05,31.55,942.0,823.54,598.23
2018,6,30,14,0,917.0,104.0,3.1,31.5,919.0,781.6,571.5
2018,6,30,14,15,910.5,103.0,3.1,31.3,890.0,736.51,542.41
2018,6,30,14,30,904.0,102.0,3.1,31.1,861.0,689.73,510.04
2018,6,30,14,45,894.5,101.0,3.1,30.9,826.0,639.64,474.06
2018,6,30,15,0,885.0,100.0,3.1,30.7,791.0,588.56,436.35
2018,6,30,15,15,874.0,98.5,3.1,30.7,751.0,535.54,395.76
2018,6,30,15,30,863.0,97.0,3.1,30.7,711.0,482.16,353.7
2018,6,30,15,45,847.5,95.0,3.15,30.1,666.0,426.41,309.53
2018,6,30,16,0,832.0,93.0,3.2,29.5,621.0,371.27,264.4
2018,6,30,16,15,812.0,90.5,3.2,28.9,573.0,310.21,213.8
2018,6,30,16,30,792.0,88.0,3.2,28.3,525.0,255.48,167.54
2018,6,30,16,45,767.5,84.5,3.2,27.75,475.0,201.04,122.57
2018,6,30,17,0,743.0,81.0,3.2,27.2,425.0,149.25,82.91
2018,6,30,17,15,710.0,77.5,3.1,26.35,374.5,99.8,52.43
2018,6,30,17,30,677.0,74.0,3.0,25.5,324.0,49.35,36.68
2018,6,30,17,45,631.5,68.5,2.95,24.6,274.0,46.4,34.38
2018,6,30,18,0,586.0,63.0,2.9,23.7,224.0,44.35,32.72
2018,6,30,18,15,518.0,56.0,2.75,22.75,177.0,40.86,29.69
2018,6,30,18,30,450.0,49.0,2.6,21.8,130.0,37.22,26.34
2018,6,30,18,45,349.5,39.5,2.45,20.85,91.0,31.04,20.56
2018,6,30,19,0,249.0,30.0,2.3,19.9,52.0,24.56,12.72
2018,6,30,19,15,139.5,17.5,2.25,19.45,28.5,16.68,0.0
2018,6,30,19,30,30.0,5.0,2.2,19.0,5.0,4.77,0.0
2018,6,30,19,45,15.0,2.5,2.2,18.55,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.25,17.95,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.35,17.2,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,1,4,45,30.0,5.0,2.5,14.85,5.5,0.0,0.0
2018,7,1,5,0,60.0,10.0,2.5,15.1,11.0,17.64,0.0
2018,7,1,5,15,158.5,23.0,2.6,15.55,37.5,60.17,13.11
2018,7,1,5,30,257.0,36.0,2.7,16.0,64.0,111.88,74.81
2018,7,1,5,45,338.5,47.0,2.75,16.5,103.5,164.68,121.41
2018,7,1,6,0,420.0,58.0,2.8,17.0,143.0,225.83,174.5
2018,7,1,6,15,479.0,67.0,2.75,17.5,189.5,284.21,225.43
2018,7,1,6,30,538.0,76.0,2.7,18.0,236.0,348.34,279.88
2018,7,1,6,45,580.0,83.0,2.7,18.5,285.0,406.85,328.45
2018,7,1,7,0,622.0,90.0,2.7,19.0,334.0,468.58,377.95
2018,7,1,7,15,654.5,95.5,2.65,19.55,383.5,525.63,421.98
2018,7,1,7,30,687.0,101.0,2.6,20.1,433.0,584.27,465.68
2018,7,1,7,45,712.0,105.5,2.55,20.7,482.0,637.69,503.92
2018,7,1,8,0,737.0,110.0,2.5,21.3,531.0,691.36,540.31
2018,7,1,8,15,756.5,114.0,2.5,21.85,578.0,737.47,570.17
2018,7,1,8,30,776.0,118.0,2.5,22.4,625.0,785.24,600.63
2018,7,1,8,45,791.0,121.0,2.5,23.0,668.0,826.92,626.14
2018,7,1,9,0,806.0,124.0,2.5,23.6,711.0,866.9,650.1
