Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,9,15,820.5,125.0,2.55,24.1,750.5,902.27,671.28
2018,7,1,9,30,835.0,126.0,2.6,24.6,790.0,935.45,690.83
2018,7,1,9,45,847.5,126.0,2.65,25.05,824.5,955.32,701.64
2018,7,1,10,0,860.0,126.0,2.7,25.5,859.0,980.24,715.86
2018,7,1,10,15,867.0,127.5,2.75,25.85,886.5,998.42,725.94
2018,7,1,10,30,874.0,129.0,2.8,26.2,914.0,1013.45,734.08
2018,7,1,10,45,879.0,130.0,2.85,26.55,935.5,1022.71,738.61
2018,7,1,11,0,884.0,131.0,2.9,26.9,957.0,1028.62,741.13
2018,7,1,11,15,887.5,131.5,3.0,27.1,971.0,1029.12,741.22
2018,7,1,11,30,891.0,132.0,3.1,27.3,985.0,1026.23,739.26
2018,7,1,11,45,892.5,132.0,3.15,27.5,991.5,1017.49,733.26
2018,7,1,12,0,894.0,132.0,3.2,27.7,998.0,1005.46,725.27
2018,7,1,12,15,890.5,134.0,3.25,27.7,996.0,987.34,714.02
2018,7,1,12,30,887.0,136.0,3.3,27.7,994.0,966.24,700.9
2018,7,1,12,45,880.0,139.0,3.35,27.75,984.0,940.02,684.29
2018,7,1,13,0,873.0,142.0,3.4,27.8,974.0,911.21,665.95
2018,7,1,13,15,869.5,141.0,3.45,27.6,958.5,879.33,646.14
2018,7,1,13,30,866.0,140.0,3.5,27.4,943.0,845.01,624.53
2018,7,1,13,45,860.5,138.5,3.5,27.25,920.0,806.36,599.41
2018,7,1,14,0,855.0,137.0,3.5,27.1,897.0,765.72,572.71
2018,7,1,14,15,847.5,135.0,3.5,26.8,868.0,721.42,542.74
2018,7,1,14,30,840.0,133.0,3.5,26.5,839.0,675.66,510.12
2018,7,1,14,45,830.5,131.0,3.5,26.2,804.5,626.36,474.11
2018,7,1,15,0,821.0,129.0,3.5,25.9,770.0,576.59,436.73
2018,7,1,15,15,808.5,126.0,3.5,25.9,730.0,523.83,395.59
2018,7,1,15,30,796.0,123.0,3.5,25.9,690.0,471.07,353.3
2018,7,1,15,45,780.5,120.0,3.4,25.25,646.5,417.33,309.8
2018,7,1,16,0,765.0,117.0,3.3,24.6,603.0,364.38,265.67
2018,7,1,16,15,746.5,112.5,3.25,24.2,556.0,310.29,219.64
2018,7,1,16,30,728.0,108.0,3.2,23.8,509.0,253.31,171.1
2018,7,1,16,45,702.5,103.0,3.2,23.35,460.0,200.6,127.08
2018,7,1,17,0,677.0,98.0,3.2,22.9,411.0,150.7,88.31
2018,7,1,17,15,642.5,92.5,3.15,22.25,361.5,102.85,57.94
2018,7,1,17,30,608.0,87.0,3.1,21.6,312.0,59.19,45.81
2018,7,1,17,45,562.0,79.5,3.05,21.0,263.0,54.97,42.37
2018,7,1,18,0,516.0,72.0,3.0,20.4,214.0,51.7,39.6
2018,7,1,18,15,449.5,63.5,2.9,19.7,169.0,47.29,35.7
2018,7,1,18,30,383.0,55.0,2.8,19.0,124.0,42.66,31.38
2018,7,1,18,45,291.0,43.0,2.7,18.25,86.0,33.14,22.59
2018,7,1,19,0,199.0,31.0,2.6,17.5,48.0,24.35,12.7
2018,7,1,19,15,110.5,17.5,2.6,17.1,26.0,16.68,0.0
2018,7,1,19,30,22.0,4.0,2.6,16.7,4.0,3.81,0.0
2018,7,1,19,45,11.0,2.0,2.6,16.25,2.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,2,4,45,14.0,3.0,1.5,14.5,3.5,0.0,0.0
2018,7,2,5,0,28.0,6.0,1.6,14.7,7.0,9.48,0.0
2018,7,2,5,15,87.0,20.0,1.65,15.15,28.5,40.05,5.54
2018,7,2,5,30,146.0,34.0,1.7,15.6,50.0,82.1,54.81
2018,7,2,5,45,193.0,51.0,1.8,16.0,83.0,123.58,91.59
2018,7,2,6,0,240.0,68.0,1.9,16.4,116.0,170.2,132.14
2018,7,2,6,15,193.0,89.5,1.9,16.9,135.0,181.74,144.55
2018,7,2,6,30,146.0,111.0,1.9,17.4,154.0,187.31,150.55
2018,7,2,6,45,160.0,132.5,1.9,17.9,188.0,224.89,181.68
2018,7,2,7,0,174.0,154.0,1.9,18.4,222.0,263.58,212.8
2018,7,2,7,15,196.5,174.5,1.85,18.9,261.5,307.41,247.26
2018,7,2,7,30,219.0,195.0,1.8,19.4,301.0,352.92,282.15
2018,7,2,7,45,275.5,207.5,1.8,19.9,355.0,424.82,336.99
2018,7,2,8,0,332.0,220.0,1.8,20.4,409.0,491.79,386.67
2018,7,2,8,15,462.0,204.5,1.8,20.9,492.0,601.26,467.65
2018,7,2,8,30,592.0,189.0,1.8,21.4,575.0,713.2,547.18
2018,7,2,8,45,634.5,187.0,1.8,21.9,626.5,767.61,582.74
2018,7,2,9,0,677.0,185.0,1.8,22.4,678.0,822.3,617.42
2018,7,2,9,15,665.0,203.0,1.85,22.85,709.0,848.2,632.4
2018,7,2,9,30,653.0,221.0,1.9,23.3,740.0,870.79,645.39
2018,7,2,9,45,630.0,244.5,1.95,23.7,762.5,885.15,652.29
2018,7,2,10,0,607.0,268.0,2.0,24.1,785.0,895.72,656.76
2018,7,2,10,15,616.5,273.0,2.05,24.4,812.5,916.51,669.28
2018,7,2,10,30,626.0,278.0,2.1,24.7,840.0,934.83,680.06
2018,7,2,10,45,633.5,281.0,2.2,25.0,861.0,946.56,687.15
2018,7,2,11,0,641.0,284.0,2.3,25.3,882.0,955.56,692.57
2018,7,2,11,15,646.5,286.0,2.35,25.45,897.0,958.78,694.24
2018,7,2,11,30,652.0,288.0,2.4,25.6,912.0,959.15,694.2
2018,7,2,11,45,654.0,289.0,2.5,25.75,918.5,952.24,689.98
2018,7,2,12,0,656.0,290.0,2.6,25.9,925.0,942.58,684.04
2018,7,2,12,15,656.5,289.5,2.65,25.9,924.5,927.4,674.51
2018,7,2,12,30,657.0,289.0,2.7,25.9,924.0,909.73,663.36
2018,7,2,12,45,655.5,287.0,2.75,25.9,916.0,886.49,648.49
2018,7,2,13,0,654.0,285.0,2.8,25.9,908.0,861.13,632.11
2018,7,2,13,15,649.0,282.5,2.9,25.75,892.5,830.34,612.55
2018,7,2,13,30,644.0,280.0,3.0,25.6,877.0,797.92,591.57
2018,7,2,13,45,636.5,276.0,3.05,25.45,854.0,760.72,566.66
2018,7,2,14,0,629.0,272.0,3.1,25.3,831.0,722.41,540.55
2018,7,2,14,15,620.0,267.0,3.15,24.95,803.0,681.22,512.31
2018,7,2,14,30,611.0,262.0,3.2,24.6,775.0,639.43,482.98
2018,7,2,14,45,598.5,256.0,3.2,24.25,741.0,594.2,450.3
2018,7,2,15,0,586.0,250.0,3.2,23.9,707.0,549.25,417.02
2018,7,2,15,15,570.0,242.5,3.2,23.9,668.0,501.11,380.05
2018,7,2,15,30,554.0,235.0,3.2,23.9,629.0,453.78,342.89
2018,7,2,15,45,536.0,225.0,3.25,23.0,586.5,404.61,304.71
2018,7,2,16,0,518.0,215.0,3.3,22.1,544.0,356.9,266.61
2018,7,2,16,15,497.0,203.5,3.25,21.6,499.5,308.75,227.02
2018,7,2,16,30,476.0,192.0,3.2,21.1,455.0,262.76,188.96
2018,7,2,16,45,450.5,177.5,3.2,20.6,407.5,215.94,151.04
2018,7,2,17,0,425.0,163.0,3.2,20.1,360.0,172.14,117.37
2018,7,2,17,15,393.0,148.0,3.1,19.5,313.5,130.66,89.6
2018,7,2,17,30,361.0,133.0,3.0,18.9,267.0,93.13,75.8
2018,7,2,17,45,322.5,116.0,2.95,18.25,222.0,87.49,71.24
2018,7,2,18,0,284.0,99.0,2.9,17.6,177.0,75.94,61.3
2018,7,2,18,15,237.0,80.0,2.85,17.05,136.0,62.51,49.42
2018,7,2,18,30,190.0,61.0,2.8,16.5,95.0,48.58,36.88
2018,7,2,18,45,138.5,42.5,2.7,15.95,63.5,34.55,24.02
2018,7,2,19,0,87.0,24.0,2.6,15.4,32.0,20.02,9.53
2018,7,2,19,15,47.5,13.0,2.6,15.15,17.0,12.39,0.0
2018,7,2,19,30,8.0,2.0,2.6,14.9,2.0,1.91,0.0
2018,7,2,19,45,4.0,1.0,2.55,14.7,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,4,45,18.5,4.0,2.6,13.8,4.5,0.0,0.0
2018,7,3,5,0,37.0,8.0,2.6,14.0,9.0,12.55,0.0
2018,7,3,5,15,135.5,23.5,2.65,14.3,36.5,55.83,7.12
2018,7,3,5,30,234.0,39.0,2.7,14.6,64.0,109.46,73.47
2018,7,3,5,45,329.0,50.0,2.75,14.9,105.0,163.17,120.88
2018,7,3,6,0,424.0,61.0,2.8,15.2,146.0,229.48,178.34
2018,7,3,6,15,488.5,69.5,2.8,15.55,193.5,289.91,231.43
2018,7,3,6,30,553.0,78.0,2.8,15.9,241.0,356.59,288.58
2018,7,3,6,45,599.0,84.5,2.8,16.25,291.5,417.46,339.67
2018,7,3,7,0,645.0,91.0,2.8,16.6,342.0,481.9,391.96
2018,7,3,7,15,681.5,95.0,2.8,17.15,393.5,540.89,438.06
2018,7,3,7,30,718.0,99.0,2.8,17.7,445.0,601.77,484.06
2018,7,3,7,45,747.0,101.5,2.8,18.2,495.5,654.87,522.95
2018,7,3,8,0,776.0,104.0,2.8,18.7,546.0,710.8,561.39
2018,7,3,8,15,797.0,106.5,2.8,19.2,594.0,760.52,594.19
2018,7,3,8,30,818.0,109.0,2.8,19.7,642.0,809.4,625.76
2018,7,3,8,45,835.5,110.0,2.8,20.2,686.5,852.46,652.66
2018,7,3,9,0,853.0,111.0,2.8,20.7,731.0,887.15,673.43
2018,7,3,9,15,862.0,114.0,2.85,21.1,769.5,920.75,693.92
2018,7,3,9,30,871.0,117.0,2.9,21.5,808.0,951.78,712.53
2018,7,3,9,45,877.0,120.5,2.9,21.85,841.5,977.69,727.36
2018,7,3,10,0,883.0,124.0,2.9,22.2,875.0,1000.56,740.16
2018,7,3,10,15,890.5,124.5,2.95,22.5,903.0,1018.6,750.39
2018,7,3,10,30,898.0,125.0,3.0,22.8,931.0,1033.44,758.62
2018,7,3,10,45,904.5,125.0,3.05,23.1,953.0,1043.44,763.81
2018,7,3,11,0,911.0,125.0,3.1,23.4,975.0,1050.03,766.92
2018,7,3,11,15,914.5,125.5,3.15,23.55,989.5,1050.62,766.74
2018,7,3,11,30,918.0,126.0,3.2,23.7,1004.0,1047.72,764.45
2018,7,3,11,45,920.5,125.5,3.25,23.85,1011.0,1039.36,758.76
2018,7,3,12,0,923.0,125.0,3.3,24.0,1018.0,1027.59,751.0
2018,7,3,12,15,921.0,126.0,3.35,24.0,1016.5,1009.6,739.7
2018,7,3,12,30,919.0,127.0,3.4,24.0,1015.0,988.47,726.41
2018,7,3,12,45,915.0,128.0,3.4,24.05,1006.0,962.49,709.45
2018,7,3,13,0,911.0,129.0,3.4,24.1,997.0,933.69,690.62
2018,7,3,13,15,908.5,128.0,3.4,24.1,981.5,901.62,669.71
2018,7,3,13,30,906.0,127.0,3.4,24.1,966.0,866.92,646.93
2018,7,3,13,45,903.0,124.5,3.4,24.05,944.0,827.97,621.24
2018,7,3,14,0,900.0,122.0,3.4,24.0,922.0,786.72,593.76
2018,7,3,14,15,894.0,120.0,3.4,23.9,893.0,741.67,563.37
2018,7,3,14,30,888.0,118.0,3.4,23.8,864.0,694.93,529.4
2018,7,3,14,45,880.0,115.5,3.4,23.7,829.0,645.03,492.3
2018,7,3,15,0,872.0,113.0,3.4,23.6,794.0,594.04,453.39
2018,7,3,15,15,860.0,111.0,3.4,23.6,753.5,540.57,411.33
2018,7,3,15,30,848.0,109.0,3.4,23.6,713.0,486.86,367.86
2018,7,3,15,45,834.0,106.0,3.3,23.2,668.5,427.54,319.37
2018,7,3,16,0,820.0,103.0,3.2,22.8,624.0,372.2,272.53
2018,7,3,16,15,801.0,99.5,3.15,22.5,575.5,315.76,223.92
2018,7,3,16,30,782.0,96.0,3.1,22.2,527.0,260.91,176.28
2018,7,3,16,45,757.0,92.0,3.05,21.9,477.0,206.39,130.17
2018,7,3,17,0,732.0,88.0,3.0,21.6,427.0,154.62,89.55
2018,7,3,17,15,697.5,84.0,2.95,21.1,376.0,100.13,54.05
2018,7,3,17,30,663.0,80.0,2.9,20.6,325.0,54.41,41.86
2018,7,3,17,45,615.5,74.0,2.85,20.1,274.5,50.71,38.82
2018,7,3,18,0,568.0,68.0,2.8,19.6,224.0,48.46,36.91
2018,7,3,18,15,499.0,60.5,2.7,18.95,177.0,44.75,33.6
2018,7,3,18,30,430.0,53.0,2.6,18.3,130.0,40.89,29.94
2018,7,3,18,45,328.5,42.5,2.5,17.65,91.0,33.94,23.32
2018,7,3,19,0,227.0,32.0,2.4,17.0,52.0,25.21,13.29
2018,7,3,19,15,125.5,18.5,2.4,16.6,28.5,17.63,0.0
2018,7,3,19,30,24.0,5.0,2.4,16.2,5.0,4.77,0.0
2018,7,3,19,45,12.0,2.5,2.4,15.75,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,4,4,45,22.0,4.5,2.25,13.4,5.0,0.0,0.0
2018,7,4,5,0,44.0,9.0,2.4,13.6,10.0,14.4,0.0
2018,7,4,5,15,152.0,23.5,2.45,13.95,37.5,58.63,4.45
2018,7,4,5,30,260.0,38.0,2.5,14.3,65.0,114.48,76.32
2018,7,4,5,45,355.0,47.5,2.6,14.65,105.5,169.08,124.98
2018,7,4,6,0,450.0,57.0,2.7,15.0,146.0,234.29,181.81
2018,7,4,6,15,514.0,64.5,2.65,15.45,193.5,294.68,234.97
2018,7,4,6,30,578.0,72.0,2.6,15.9,241.0,361.27,291.99
2018,7,4,6,45,623.0,77.5,2.6,16.35,291.5,421.67,342.62
2018,7,4,7,0,668.0,83.0,2.6,16.8,342.0,485.53,394.26
2018,7,4,7,15,701.0,87.0,2.6,17.25,392.5,543.38,439.52
2018,7,4,7,30,734.0,91.0,2.6,17.7,443.0,600.84,483.05
2018,7,4,7,45,760.0,93.5,2.55,18.15,493.0,654.85,522.22
2018,7,4,8,0,786.0,96.0,2.5,18.6,543.0,709.03,558.8
2018,7,4,8,15,806.5,98.5,2.5,19.05,591.0,758.73,591.55
2018,7,4,8,30,827.0,101.0,2.5,19.5,639.0,807.56,623.02
2018,7,4,8,45,843.5,102.0,2.5,20.0,683.0,843.89,645.12
2018,7,4,9,0,860.0,103.0,2.5,20.5,727.0,884.43,669.88
2018,7,4,9,15,870.0,105.5,2.55,20.9,766.0,918.71,690.7
2018,7,4,9,30,880.0,108.0,2.6,21.3,805.0,950.45,709.71
2018,7,4,9,45,887.0,110.0,2.6,21.75,838.5,976.03,723.93
2018,7,4,10,0,894.0,112.0,2.6,22.2,872.0,998.61,736.17
2018,7,4,10,15,902.0,112.5,2.65,22.5,900.5,1017.44,746.88
2018,7,4,10,30,910.0,113.0,2.7,22.8,929.0,1033.04,755.58
2018,7,4,10,45,916.0,112.0,2.75,23.15,950.0,1041.72,759.76
2018,7,4,11,0,922.0,111.0,2.8,23.5,971.0,1046.98,761.9
2018,7,4,11,15,926.0,111.0,2.9,23.65,985.5,1047.74,762.35
2018,7,4,11,30,930.0,111.0,3.0,23.8,1000.0,1044.97,760.66
2018,7,4,11,45,932.5,110.0,3.05,23.95,1006.5,1036.19,754.75
2018,7,4,12,0,935.0,109.0,3.1,24.1,1013.0,1023.97,746.75
2018,7,4,12,15,935.5,109.0,3.15,24.15,1013.0,1007.41,736.31
2018,7,4,12,30,936.0,109.0,3.2,24.2,1013.0,987.57,723.79
2018,7,4,12,45,935.0,108.0,3.25,24.3,1005.0,962.21,707.53
2018,7,4,13,0,934.0,107.0,3.3,24.4,997.0,933.83,689.26
2018,7,4,13,15,932.0,106.0,3.3,24.4,982.0,901.67,668.34
2018,7,4,13,30,930.0,105.0,3.3,24.4,967.0,866.76,645.49
2018,7,4,13,45,927.5,103.0,3.3,24.4,945.0,827.92,619.83
2018,7,4,14,0,925.0,101.0,3.3,24.4,923.0,786.67,592.32
2018,7,4,14,15,920.0,100.0,3.25,24.35,895.0,742.33,562.29
2018,7,4,14,30,915.0,99.0,3.2,24.3,867.0,696.13,529.08
2018,7,4,14,45,908.0,97.0,3.2,24.25,832.5,646.15,491.92
2018,7,4,15,0,901.0,95.0,3.2,24.2,798.0,594.93,452.83
2018,7,4,15,15,890.0,93.0,3.2,24.2,757.5,540.64,410.23
2018,7,4,15,30,879.0,91.0,3.2,24.2,717.0,485.98,366.08
2018,7,4,15,45,867.0,88.5,3.15,23.85,673.0,430.34,320.24
2018,7,4,16,0,855.0,86.0,3.1,23.5,629.0,374.91,273.21
2018,7,4,16,15,839.0,83.0,3.1,23.15,581.5,318.33,224.38
2018,7,4,16,30,823.0,80.0,3.1,22.8,534.0,257.41,171.79
2018,7,4,16,45,800.5,77.0,3.1,22.45,484.0,201.88,124.58
2018,7,4,17,0,778.0,74.0,3.1,22.1,434.0,148.74,82.69
2018,7,4,17,15,748.0,70.5,3.05,21.55,383.0,97.32,49.96
2018,7,4,17,30,718.0,67.0,3.0,21.0,332.0,49.55,37.59
2018,7,4,17,45,675.5,62.0,2.95,20.4,281.5,45.69,34.4
2018,7,4,18,0,633.0,57.0,2.9,19.8,231.0,39.67,29.2
2018,7,4,18,15,569.0,51.0,2.75,19.05,183.0,36.78,26.63
2018,7,4,18,30,505.0,45.0,2.6,18.3,135.0,33.78,23.78
2018,7,4,18,45,405.5,37.0,2.5,17.55,95.0,28.82,18.97
2018,7,4,19,0,306.0,29.0,2.4,16.8,55.0,23.68,12.1
2018,7,4,19,15,174.5,17.0,2.3,16.4,30.0,16.2,0.0
2018,7,4,19,30,43.0,5.0,2.2,16.0,5.0,4.77,0.0
2018,7,4,19,45,21.5,2.5,2.1,15.65,2.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,7,5,4,45,0.0,1.0,1.1,12.55,1.0,0.0,0.0
2018,7,5,5,0,0.0,2.0,1.2,12.8,2.0,1.91,0.0
2018,7,5,5,15,0.0,8.0,1.3,13.4,8.0,7.41,0.0
2018,7,5,5,30,0.0,14.0,1.4,14.0,14.0,12.97,4.65
2018,7,5,5,45,0.0,22.5,1.55,14.55,22.5,20.87,11.82
2018,7,5,6,0,0.0,31.0,1.7,15.1,31.0,28.77,18.76
2018,7,5,6,15,0.0,43.5,1.7,15.65,43.5,40.41,28.78
2018,7,5,6,30,0.0,56.0,1.7,16.2,56.0,52.06,38.67
2018,7,5,6,45,6.5,90.5,1.65,16.75,93.0,89.16,69.78
2018,7,5,7,0,13.0,125.0,1.6,17.3,130.0,127.63,101.4
2018,7,5,7,15,184.5,142.5,1.55,17.9,230.0,272.45,220.88
2018,7,5,7,30,356.0,160.0,1.5,18.5,330.0,423.63,339.74
2018,7,5,7,45,602.5,118.0,1.45,19.05,443.5,572.97,453.77
2018,7,5,8,0,849.0,76.0,1.4,19.6,557.0,728.13,563.41
2018,7,5,8,15,865.0,78.0,1.3,20.3,604.5,775.89,590.69
2018,7,5,8,30,881.0,80.0,1.2,21.0,652.0,822.34,617.24
2018,7,5,8,45,894.0,82.0,1.15,21.65,696.5,864.64,640.98
2018,7,5,9,0,907.0,84.0,1.1,22.3,741.0,904.88,662.83
2018,7,5,9,15,916.5,85.5,1.05,22.95,780.5,939.06,680.31
2018,7,5,9,30,926.0,87.0,1.0,23.6,820.0,970.56,695.8
2018,7,5,9,45,933.5,88.0,0.95,24.3,854.0,996.7,707.56
2018,7,5,10,0,941.0,89.0,0.9,25.0,888.0,1019.72,717.27
2018,7,5,10,15,946.0,90.0,0.9,25.6,915.5,1036.99,724.75
2018,7,5,10,30,951.0,91.0,0.9,26.2,943.0,1050.8,730.26
2018,7,5,10,45,955.0,90.5,0.95,26.8,963.5,1058.48,733.26
2018,7,5,11,0,959.0,90.0,1.0,27.4,984.0,1062.56,734.3
2018,7,5,11,15,961.5,90.5,1.1,27.85,998.0,1062.54,734.46
2018,7,5,11,30,964.0,91.0,1.2,28.3,1012.0,1058.85,732.5
2018,7,5,11,45,965.0,91.0,1.3,28.7,1018.5,1049.52,727.35
2018,7,5,12,0,966.0,91.0,1.4,29.1,1025.0,1036.63,720.1
2018,7,5,12,15,961.0,94.0,1.55,29.3,1022.5,1017.46,710.34
2018,7,5,12,30,956.0,97.0,1.7,29.5,1020.0,995.06,698.43
2018,7,5,12,45,948.5,100.0,1.85,29.7,1009.5,967.26,682.92
2018,7,5,13,0,941.0,103.0,2.0,29.9,999.0,936.64,665.38
2018,7,5,13,15,938.0,102.0,2.1,29.9,983.0,903.45,645.92
2018,7,5,13,30,935.0,101.0,2.2,29.9,967.0,867.55,624.44
2018,7,5,13,45,930.5,99.5,2.3,29.9,944.0,827.45,599.9
2018,7,5,14,0,926.0,98.0,2.4,29.9,921.0,785.08,573.47
2018,7,5,14,15,920.0,97.0,2.45,29.75,892.0,740.01,544.83
2018,7,5,14,30,914.0,96.0,2.5,29.6,863.0,693.17,513.1
2018,7,5,14,45,905.5,94.0,2.55,29.45,827.5,642.33,476.92
2018,7,5,15,0,897.0,92.0,2.6,29.3,792.0,590.4,438.82
2018,7,5,15,15,880.5,92.5,2.6,29.3,750.0,535.71,397.07
2018,7,5,15,30,864.0,93.0,2.6,29.3,708.0,481.18,354.19
2018,7,5,15,45,855.5,88.5,2.6,28.8,665.0,426.0,310.17
2018,7,5,16,0,847.0,84.0,2.6,28.3,622.0,370.71,264.58
2018,7,5,16,15,827.5,81.5,2.55,27.9,573.0,313.97,216.81
2018,7,5,16,30,808.0,79.0,2.5,27.5,524.0,253.27,165.68
2018,7,5,16,45,783.5,75.5,2.5,27.1,473.5,197.81,119.64
2018,7,5,17,0,759.0,72.0,2.5,26.7,423.0,144.97,78.89
2018,7,5,17,15,726.5,69.0,2.4,26.0,372.5,94.86,47.69
2018,7,5,17,30,694.0,66.0,2.3,25.3,322.0,48.68,36.14
2018,7,5,17,45,643.0,62.0,2.25,24.65,271.0,41.5,30.17
2018,7,5,18,0,592.0,58.0,2.2,24.0,220.0,40.37,29.27
2018,7,5,18,15,528.5,51.5,2.1,23.25,174.0,37.13,26.43
2018,7,5,18,30,465.0,45.0,2.0,22.5,128.0,33.74,23.29
2018,7,5,18,45,326.0,37.5,1.85,21.75,87.0,29.22,18.92
2018,7,5,19,0,187.0,30.0,1.7,21.0,46.0,23.55,11.65
2018,7,5,19,15,105.5,17.0,1.7,20.55,25.0,16.2,0.0
2018,7,5,19,30,24.0,4.0,1.7,20.1,4.0,3.81,0.0
2018,7,5,19,45,12.0,2.0,1.7,19.7,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.65,18.4,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.45,16.75,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.5,16.9,1.0,0.95,0.0
2018,7,6,5,15,0.0,3.0,1.5,17.1,3.0,2.77,0.0
2018,7,6,5,30,0.0,5.0,1.5,17.3,5.0,4.62,0.0
2018,7,6,5,45,0.0,6.0,1.55,17.55,6.0,5.55,0.0
2018,7,6,6,0,0.0,7.0,1.6,17.8,7.0,6.48,0.0
2018,7,6,6,15,0.0,18.5,1.6,18.1,18.5,17.14,8.87
2018,7,6,6,30,0.0,30.0,1.6,18.4,30.0,27.83,17.93
2018,7,6,6,45,0.5,65.5,1.65,18.7,65.5,61.19,45.91
2018,7,6,7,0,1.0,101.0,1.7,19.0,101.0,96.29,74.84
2018,7,6,7,15,5.0,93.0,1.7,19.4,95.0,90.32,69.64
2018,7,6,7,30,9.0,85.0,1.7,19.8,89.0,85.16,65.21
2018,7,6,7,45,4.5,78.0,1.75,20.25,80.0,75.81,57.13
2018,7,6,8,0,0.0,71.0,1.8,20.7,71.0,66.11,48.78
2018,7,6,8,15,4.5,114.0,1.75,21.45,117.0,110.48,84.46
2018,7,6,8,30,9.0,157.0,1.7,22.2,163.0,156.19,120.27
2018,7,6,8,45,11.5,171.5,1.7,22.9,179.5,172.64,132.47
2018,7,6,9,0,14.0,186.0,1.7,23.6,196.0,189.21,144.67
2018,7,6,9,15,277.0,205.0,1.75,24.45,423.5,489.51,376.88
2018,7,6,9,30,540.0,224.0,1.8,25.3,651.0,767.71,572.52
2018,7,6,9,45,698.5,166.0,1.85,26.15,743.0,867.75,635.6
2018,7,6,10,0,857.0,108.0,1.9,27.0,835.0,958.25,690.51
2018,7,6,10,15,865.0,108.5,1.95,27.85,863.0,976.73,698.59
2018,7,6,10,30,873.0,109.0,2.0,28.7,891.0,992.11,705.49
2018,7,6,10,45,879.0,109.5,2.1,29.6,912.5,1002.28,709.6
2018,7,6,11,0,885.0,110.0,2.2,30.5,934.0,1009.11,711.73
2018,7,6,11,15,889.0,110.0,2.3,30.85,948.5,1010.04,711.84
2018,7,6,11,30,893.0,110.0,2.4,31.2,963.0,1007.57,709.97
2018,7,6,11,45,896.0,109.5,2.5,31.55,970.5,1000.22,705.13
2018,7,6,12,0,899.0,109.0,2.6,31.9,978.0,989.52,698.3
2018,7,6,12,15,884.5,118.0,2.7,31.95,972.5,967.98,685.52
2018,7,6,12,30,870.0,127.0,2.8,32.0,967.0,943.66,671.0
2018,7,6,12,45,889.0,114.5,2.9,32.05,966.5,927.16,661.43
2018,7,6,13,0,908.0,102.0,3.0,32.1,966.0,906.84,649.3
2018,7,6,13,15,906.5,100.5,3.1,32.05,951.5,875.48,630.21
2018,7,6,13,30,905.0,99.0,3.2,32.0,937.0,841.43,609.22
2018,7,6,13,45,902.5,97.5,3.3,31.9,916.0,804.01,585.88
2018,7,6,14,0,900.0,96.0,3.4,31.8,895.0,764.25,560.67
2018,7,6,14,15,876.5,104.5,3.45,31.6,862.0,716.65,529.76
2018,7,6,14,30,853.0,113.0,3.5,31.4,829.0,668.66,496.13
2018,7,6,14,45,734.5,167.5,3.6,31.15,765.5,600.76,446.25
2018,7,6,15,0,616.0,222.0,3.7,30.9,702.0,542.92,402.91
2018,7,6,15,15,644.5,196.0,3.7,30.9,675.5,500.26,370.79
2018,7,6,15,30,673.0,170.0,3.7,30.9,649.0,453.96,334.7
2018,7,6,15,45,723.0,137.5,3.7,30.2,622.0,407.31,297.58
2018,7,6,16,0,773.0,105.0,3.7,29.5,595.0,358.38,256.67
2018,7,6,16,15,759.0,98.5,3.7,29.0,548.5,303.38,210.53
2018,7,6,16,30,745.0,92.0,3.7,28.5,502.0,249.47,164.82
2018,7,6,16,45,718.5,88.0,3.65,27.95,453.0,196.72,121.3
2018,7,6,17,0,692.0,84.0,3.6,27.4,404.0,146.88,83.09
2018,7,6,17,15,549.5,97.0,3.5,26.7,332.0,101.29,58.47
2018,7,6,17,30,407.0,110.0,3.4,26.0,260.0,77.01,60.08
2018,7,6,17,45,369.0,92.0,3.25,25.35,212.5,64.79,49.95
2018,7,6,18,0,331.0,74.0,3.1,24.7,165.0,53.18,40.13
2018,7,6,18,15,258.0,60.0,2.9,23.95,122.0,43.95,32.17
2018,7,6,18,30,185.0,46.0,2.7,23.2,79.0,34.3,23.67
2018,7,6,18,45,134.5,35.0,2.55,22.45,55.0,28.81,18.49
2018,7,6,19,0,84.0,24.0,2.4,21.7,31.0,20.01,8.93
2018,7,6,19,15,50.0,13.5,2.3,21.3,17.0,12.87,0.0
2018,7,6,19,30,16.0,3.0,2.2,20.9,3.0,2.86,0.0
2018,7,6,19,45,8.0,1.5,2.15,20.5,1.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.85,19.45,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.7,19.05,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.55,18.7,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.45,18.4,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,7,4,45,40.5,4.5,1.55,16.2,5.0,0.0,0.0
2018,7,7,5,0,81.0,9.0,1.7,16.4,10.0,19.06,0.0
2018,7,7,5,15,219.5,19.5,1.8,16.9,37.5,66.21,0.0
2018,7,7,5,30,358.0,30.0,1.9,17.4,65.0,129.41,82.34
2018,7,7,5,45,444.0,37.5,2.0,17.85,106.0,184.14,132.62
2018,7,7,6,0,530.0,45.0,2.1,18.3,147.0,248.34,188.73
2018,7,7,6,15,593.0,49.5,2.15,19.0,195.0,308.8,241.61
2018,7,7,6,30,656.0,54.0,2.2,19.7,243.0,374.21,297.11
2018,7,7,6,45,696.0,58.0,2.25,20.4,293.5,434.21,346.66
2018,7,7,7,0,736.0,62.0,2.3,21.1,344.0,497.07,396.53
2018,7,7,7,15,625.0,98.0,2.35,21.7,361.5,507.92,403.85
2018,7,7,7,30,514.0,134.0,2.4,22.3,379.0,499.11,395.37
2018,7,7,7,45,596.0,128.0,2.45,22.9,442.0,578.84,455.06
2018,7,7,8,0,678.0,122.0,2.5,23.5,505.0,658.93,512.86
2018,7,7,8,15,742.5,110.5,2.55,24.05,563.0,720.84,554.36
2018,7,7,8,30,807.0,99.0,2.6,24.6,621.0,788.03,598.49
2018,7,7,8,45,850.0,90.0,2.7,25.15,673.5,835.45,628.35
2018,7,7,9,0,893.0,81.0,2.8,25.7,726.0,888.68,661.84
2018,7,7,9,15,902.5,82.5,2.85,26.1,765.0,922.61,681.94
2018,7,7,9,30,912.0,84.0,2.9,26.5,804.0,953.9,700.3
2018,7,7,9,45,919.5,84.5,2.95,26.9,837.5,979.33,714.75
2018,7,7,10,0,927.0,85.0,3.0,27.3,871.0,1001.7,727.22
2018,7,7,10,15,933.0,86.0,3.05,27.6,899.0,1019.91,737.33
2018,7,7,10,30,939.0,87.0,3.1,27.9,927.0,1034.74,745.36
2018,7,7,10,45,922.5,100.5,3.15,28.2,942.0,1036.69,745.26
2018,7,7,11,0,906.0,114.0,3.2,28.5,957.0,1034.54,742.78
2018,7,7,11,15,906.0,116.5,3.2,28.7,970.5,1033.94,741.33
2018,7,7,11,30,906.0,119.0,3.2,28.9,984.0,1029.85,737.76
2018,7,7,11,45,931.5,103.5,3.25,29.15,998.0,1029.61,737.04
2018,7,7,12,0,957.0,88.0,3.3,29.4,1012.0,1025.49,733.93
2018,7,7,12,15,951.5,91.5,3.3,29.5,1010.0,1006.59,721.55
2018,7,7,12,30,946.0,95.0,3.3,29.6,1008.0,984.47,707.28
2018,7,7,12,45,922.0,110.0,3.35,29.75,993.5,953.41,687.48
2018,7,7,13,0,898.0,125.0,3.4,29.9,979.0,920.06,666.15
2018,7,7,13,15,871.5,137.5,3.45,29.85,955.5,880.32,641.02
2018,7,7,13,30,845.0,150.0,3.5,29.8,932.0,839.24,614.76
2018,7,7,13,45,813.0,164.5,3.55,29.7,902.0,798.12,588.32
2018,7,7,14,0,781.0,179.0,3.6,29.6,872.0,753.08,558.11
2018,7,7,14,15,808.0,157.5,3.65,29.35,854.0,717.29,534.33
2018,7,7,14,30,835.0,136.0,3.7,29.1,836.0,677.32,506.8
2018,7,7,14,45,843.5,123.5,3.75,28.85,805.5,631.25,473.69
2018,7,7,15,0,852.0,111.0,3.8,28.6,775.0,582.52,437.6
2018,7,7,15,15,841.5,108.0,3.8,28.6,735.5,529.91,396.77
2018,7,7,15,30,831.0,105.0,3.8,28.6,696.0,476.95,354.52
2018,7,7,15,45,835.5,94.5,3.85,27.75,656.5,423.57,311.76
2018,7,7,16,0,840.0,84.0,3.9,26.9,617.0,368.74,266.18
2018,7,7,16,15,824.0,81.0,3.9,26.35,570.0,312.92,218.53
2018,7,7,16,30,808.0,78.0,3.9,25.8,523.0,252.79,167.13
2018,7,7,16,45,787.0,74.5,3.85,25.25,473.5,197.89,120.82
2018,7,7,17,0,766.0,71.0,3.8,24.7,424.0,145.2,79.57
2018,7,7,17,15,737.0,67.0,3.7,23.9,374.0,94.03,47.13
2018,7,7,17,30,708.0,63.0,3.6,23.1,324.0,46.38,34.51
2018,7,7,17,45,667.5,58.5,3.5,22.35,274.5,42.77,31.58
2018,7,7,18,0,627.0,54.0,3.4,21.6,225.0,40.91,30.04
2018,7,7,18,15,567.0,48.0,3.3,20.85,178.5,34.36,24.3
2018,7,7,18,30,507.0,42.0,3.2,20.1,132.0,31.24,21.37
2018,7,7,18,45,411.5,35.0,3.05,19.4,93.0,27.07,17.29
2018,7,7,19,0,316.0,28.0,2.9,18.7,54.0,22.8,11.03
2018,7,7,19,15,181.0,16.5,2.8,18.3,29.5,15.73,0.0
2018,7,7,19,30,46.0,5.0,2.7,17.9,5.0,4.77,0.0
2018,7,7,19,45,23.0,2.5,2.65,17.5,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,8,4,45,39.0,4.0,2.25,14.1,4.5,0.0,0.0
2018,7,8,5,0,78.0,8.0,2.4,14.3,9.0,17.65,0.0
2018,7,8,5,15,213.5,19.0,2.4,14.8,36.5,64.19,0.0
2018,7,8,5,30,349.0,30.0,2.4,15.3,64.0,126.92,80.89
2018,7,8,5,45,438.5,37.5,2.45,15.75,105.0,182.12,132.15
2018,7,8,6,0,528.0,45.0,2.5,16.2,146.0,247.19,189.45
2018,7,8,6,15,586.0,50.5,2.55,16.8,193.5,306.65,242.27
2018,7,8,6,30,644.0,56.0,2.6,17.4,241.0,370.4,297.26
2018,7,8,6,45,684.0,60.0,2.65,18.05,291.0,429.84,347.11
2018,7,8,7,0,724.0,64.0,2.7,18.7,341.0,492.13,397.37
2018,7,8,7,15,752.5,68.0,2.7,19.25,392.0,549.9,442.31
2018,7,8,7,30,781.0,72.0,2.7,19.8,443.0,608.73,486.44
2018,7,8,7,45,801.5,75.0,2.7,20.4,492.0,661.48,523.48
2018,7,8,8,0,822.0,78.0,2.7,21.0,541.0,709.14,554.99
2018,7,8,8,15,837.5,80.5,2.75,21.6,587.5,756.13,585.62
2018,7,8,8,30,853.0,83.0,2.8,22.2,634.0,801.86,614.77
2018,7,8,8,45,865.0,85.0,2.8,22.8,677.0,842.47,639.57
2018,7,8,9,0,877.0,87.0,2.8,23.4,720.0,881.06,662.61
2018,7,8,9,15,884.5,90.0,2.85,23.85,758.5,914.4,682.57
2018,7,8,9,30,892.0,93.0,2.9,24.3,797.0,945.02,700.59
2018,7,8,9,45,897.0,96.0,2.95,24.8,830.0,970.35,714.88
2018,7,8,10,0,902.0,99.0,3.0,25.3,863.0,992.55,727.12
2018,7,8,10,15,909.0,100.0,3.05,25.55,891.5,1011.33,737.87
2018,7,8,10,30,916.0,101.0,3.1,25.8,920.0,1026.83,746.58
2018,7,8,10,45,921.5,101.5,3.15,26.1,942.0,1036.9,751.73
2018,7,8,11,0,927.0,102.0,3.2,26.4,964.0,1043.48,754.78
2018,7,8,11,15,930.5,101.5,3.25,26.55,978.0,1043.47,754.18
2018,7,8,11,30,934.0,101.0,3.3,26.7,992.0,1039.92,751.48
2018,7,8,11,45,936.0,101.5,3.35,26.9,999.5,1032.35,746.17
2018,7,8,12,0,938.0,102.0,3.4,27.1,1007.0,1021.28,738.74
2018,7,8,12,15,936.5,102.5,3.45,27.2,1006.0,1003.41,727.3
2018,7,8,12,30,935.0,103.0,3.5,27.3,1005.0,982.31,713.85
2018,7,8,12,45,931.5,104.5,3.55,27.45,996.5,957.2,697.66
2018,7,8,13,0,928.0,106.0,3.6,27.6,988.0,929.15,679.52
2018,7,8,13,15,925.5,104.5,3.65,27.65,972.5,896.31,658.41
2018,7,8,13,30,923.0,103.0,3.7,27.7,957.0,860.76,635.39
2018,7,8,13,45,919.5,101.5,3.7,27.8,935.0,821.87,609.56
2018,7,8,14,0,916.0,100.0,3.7,27.9,913.0,780.64,581.98
2018,7,8,14,15,909.5,99.0,3.7,27.75,884.0,735.6,552.07
2018,7,8,14,30,903.0,98.0,3.7,27.6,855.0,688.84,519.13
2018,7,8,14,45,894.0,96.0,3.75,27.45,819.5,638.15,482.0
2018,7,8,15,0,885.0,94.0,3.8,27.3,784.0,586.42,443.04
2018,7,8,15,15,874.5,92.5,3.8,27.3,744.5,533.56,401.69
2018,7,8,15,30,864.0,91.0,3.8,27.3,705.0,480.28,358.81
2018,7,8,15,45,850.5,89.0,3.8,26.65,661.0,425.16,314.15
2018,7,8,16,0,837.0,87.0,3.8,26.0,617.0,370.4,268.36
2018,7,8,16,15,819.5,84.0,3.75,25.55,569.5,314.24,220.27
2018,7,8,16,30,802.0,81.0,3.7,25.1,522.0,253.98,168.66
2018,7,8,16,45,780.0,77.5,3.7,24.6,472.5,199.17,122.41
2018,7,8,17,0,758.0,74.0,3.7,24.1,423.0,146.71,81.3
2018,7,8,17,15,728.0,70.0,3.6,23.35,373.0,95.88,49.05
2018,7,8,17,30,698.0,66.0,3.5,22.6,323.0,48.7,36.59
2018,7,8,17,45,655.5,61.5,3.45,21.85,273.5,45.29,33.84
2018,7,8,18,0,613.0,57.0,3.4,21.1,224.0,39.7,29.05
2018,7,8,18,15,550.0,50.5,3.3,20.3,177.0,36.42,26.15
2018,7,8,18,30,487.0,44.0,3.2,19.5,130.0,32.98,22.93
2018,7,8,18,45,391.0,36.0,3.1,18.75,91.0,28.0,18.12
2018,7,8,19,0,295.0,28.0,3.0,18.0,52.0,22.83,10.96
2018,7,8,19,15,168.0,16.5,2.95,17.6,28.5,15.73,0.0
2018,7,8,19,30,41.0,5.0,2.9,17.2,5.0,4.77,0.0
2018,7,8,19,45,20.5,2.5,2.85,16.8,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,9,4,45,36.5,4.0,2.25,13.95,4.5,0.0,0.0
2018,7,9,5,0,73.0,8.0,2.4,14.2,9.0,16.94,0.0
2018,7,9,5,15,207.0,19.0,2.45,14.7,36.0,62.56,0.0
2018,7,9,5,30,341.0,30.0,2.5,15.2,63.0,124.68,78.84
2018,7,9,5,45,433.0,37.5,2.55,15.7,104.0,180.11,130.53
2018,7,9,6,0,525.0,45.0,2.6,16.2,145.0,245.7,188.19
2018,7,9,6,15,583.5,51.0,2.65,16.85,192.5,305.75,241.49
2018,7,9,6,30,642.0,57.0,2.7,17.5,240.0,370.08,296.94
2018,7,9,6,45,682.5,61.0,2.7,18.2,290.0,429.71,346.84
2018,7,9,7,0,723.0,65.0,2.7,18.9,340.0,492.25,397.1
2018,7,9,7,15,751.5,68.5,2.7,19.55,390.5,549.43,441.43
2018,7,9,7,30,780.0,72.0,2.7,20.2,441.0,607.66,484.91
2018,7,9,7,45,801.0,75.0,2.65,20.85,490.5,660.75,521.88
2018,7,9,8,0,822.0,78.0,2.6,21.5,540.0,708.8,553.23
2018,7,9,8,15,837.5,80.5,2.55,22.2,586.5,755.84,582.97
2018,7,9,8,30,853.0,83.0,2.5,22.9,633.0,801.61,611.08
2018,7,9,8,45,864.5,85.5,2.5,23.6,676.0,842.41,635.51
2018,7,9,9,0,876.0,88.0,2.5,24.3,719.0,881.15,658.15
2018,7,9,9,15,885.5,90.0,2.55,25.0,758.0,915.21,677.73
2018,7,9,9,30,895.0,92.0,2.6,25.7,797.0,946.68,695.43
2018,7,9,9,45,902.5,93.5,2.6,26.35,831.0,972.89,709.24
2018,7,9,10,0,910.0,95.0,2.6,27.0,865.0,996.07,721.04
2018,7,9,10,15,915.5,96.0,2.65,27.55,892.5,1013.56,729.94
2018,7,9,10,30,921.0,97.0,2.7,28.1,920.0,1027.7,736.8
2018,7,9,10,45,924.0,98.5,2.75,28.65,940.5,1036.42,740.31
2018,7,9,11,0,927.0,100.0,2.8,29.2,961.0,1041.6,741.73
2018,7,9,11,15,929.0,100.5,2.85,29.7,974.5,1041.18,739.89
2018,7,9,11,30,931.0,101.0,2.9,30.2,988.0,1037.2,735.99
2018,7,9,11,45,931.0,102.0,3.0,30.7,994.5,1028.21,729.5
2018,7,9,12,0,931.0,103.0,3.1,31.2,1001.0,1015.77,720.94
2018,7,9,12,15,930.5,103.0,3.15,31.35,1000.0,998.49,710.02
2018,7,9,12,30,930.0,103.0,3.2,31.5,999.0,977.97,697.11
2018,7,9,12,45,927.5,103.5,3.3,31.65,991.0,952.95,681.68
2018,7,9,13,0,925.0,104.0,3.4,31.8,983.0,924.96,664.28
2018,7,9,13,15,922.5,103.0,3.5,31.75,968.0,892.69,644.52
2018,7,9,13,30,920.0,102.0,3.6,31.7,953.0,857.72,622.8
2018,7,9,13,45,916.5,100.5,3.65,31.6,931.0,818.94,598.2
2018,7,9,14,0,913.0,99.0,3.7,31.5,909.0,777.83,571.78
2018,7,9,14,15,907.0,98.0,3.8,31.3,880.5,733.26,543.08
2018,7,9,14,30,901.0,97.0,3.9,31.1,852.0,686.93,511.3
2018,7,9,14,45,894.0,95.0,3.95,30.85,818.0,637.54,475.69
2018,7,9,15,0,887.0,93.0,4.0,30.6,784.0,586.92,438.12
2018,7,9,15,15,876.5,91.5,4.0,30.6,744.5,533.95,397.14
2018,7,9,15,30,866.0,90.0,4.0,30.6,705.0,480.54,354.64
2018,7,9,15,45,854.0,87.0,4.05,29.85,661.0,425.03,310.39
2018,7,9,16,0,842.0,84.0,4.1,29.1,617.0,369.75,264.8
2018,7,9,16,15,828.0,80.5,4.1,28.55,570.5,313.92,217.43
2018,7,9,16,30,814.0,77.0,4.1,28.0,524.0,259.0,170.33
2018,7,9,16,45,793.5,73.5,4.1,27.45,475.0,198.33,119.89
2018,7,9,17,0,773.0,70.0,4.1,26.9,426.0,145.25,78.63
2018,7,9,17,15,744.0,66.0,3.95,26.05,375.5,93.6,46.17
2018,7,9,17,30,715.0,62.0,3.8,25.2,325.0,45.47,33.42
2018,7,9,17,45,674.0,58.0,3.65,24.4,275.5,42.43,31.0
2018,7,9,18,0,633.0,54.0,3.5,23.6,226.0,40.99,29.83
2018,7,9,18,15,571.5,48.0,3.3,22.75,179.0,34.43,24.14
2018,7,9,18,30,510.0,42.0,3.1,21.9,132.0,31.31,21.24
2018,7,9,18,45,413.5,34.5,2.9,21.1,92.5,26.69,16.79
2018,7,9,19,0,317.0,27.0,2.7,20.3,53.0,21.91,10.01
2018,7,9,19,15,181.5,16.0,2.6,19.85,29.0,15.25,0.0
2018,7,9,19,30,46.0,5.0,2.5,19.4,5.0,4.77,0.0
2018,7,9,19,45,23.0,2.5,2.45,19.0,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.35,18.4,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.25,17.85,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,10,4,45,43.5,4.0,1.5,15.1,4.5,0.0,0.0
2018,7,10,5,0,87.0,8.0,1.7,15.3,9.0,18.64,0.0
2018,7,10,5,15,231.5,18.5,1.85,15.75,36.5,66.06,0.0
2018,7,10,5,30,376.0,29.0,2.0,16.2,64.0,131.64,81.86
2018,7,10,5,45,467.0,35.5,2.15,16.65,105.5,187.5,134.75
2018,7,10,6,0,558.0,42.0,2.3,17.1,147.0,251.79,191.53
2018,7,10,6,15,616.0,46.5,2.3,17.8,195.0,311.96,244.82
2018,7,10,6,30,674.0,51.0,2.3,18.5,243.0,377.55,300.96
2018,7,10,6,45,713.5,55.0,2.3,19.15,294.0,438.22,351.43
2018,7,10,7,0,753.0,59.0,2.3,19.8,345.0,501.7,402.08
2018,7,10,7,15,781.0,62.0,2.35,20.5,396.0,559.43,446.48
2018,7,10,7,30,809.0,65.0,2.4,21.2,447.0,614.14,487.14
2018,7,10,7,45,830.0,68.0,2.45,21.9,497.5,668.23,524.32
2018,7,10,8,0,851.0,71.0,2.5,22.6,548.0,722.02,559.84
2018,7,10,8,15,866.5,73.0,2.5,23.2,595.5,769.72,590.14
2018,7,10,8,30,882.0,75.0,2.5,23.8,643.0,816.08,618.9
2018,7,10,8,45,894.0,77.0,2.5,24.4,687.0,857.83,643.96
2018,7,10,9,0,906.0,79.0,2.5,25.0,731.0,897.47,667.21
2018,7,10,9,15,911.5,82.5,2.5,25.6,769.5,930.51,685.74
2018,7,10,9,30,917.0,86.0,2.5,26.2,808.0,960.63,702.2
2018,7,10,9,45,920.0,90.0,2.55,26.75,841.0,985.83,715.95
2018,7,10,10,0,923.0,94.0,2.6,27.3,874.0,1007.72,727.58
2018,7,10,10,15,928.5,95.5,2.65,27.85,902.0,1025.97,736.91
2018,7,10,10,30,934.0,97.0,2.7,28.4,930.0,1040.81,744.14
2018,7,10,10,45,938.5,97.5,2.75,28.95,951.5,1050.1,747.96
2018,7,10,11,0,943.0,98.0,2.8,29.5,973.0,1055.83,749.68
2018,7,10,11,15,946.0,98.5,2.85,29.75,988.0,1056.43,749.22
2018,7,10,11,30,949.0,99.0,2.9,30.0,1003.0,1053.41,746.65
2018,7,10,11,45,951.0,99.0,2.95,30.2,1010.5,1045.27,741.16
2018,7,10,12,0,953.0,99.0,3.0,30.4,1018.0,1033.58,733.57
2018,7,10,12,15,952.0,100.0,3.1,30.35,1017.5,1016.51,723.82
2018,7,10,12,30,951.0,101.0,3.2,30.3,1017.0,996.1,711.97
2018,7,10,12,45,948.0,101.0,3.3,30.25,1008.0,969.66,696.21
2018,7,10,13,0,945.0,101.0,3.4,30.2,999.0,940.21,678.43
2018,7,10,13,15,942.0,100.5,3.5,30.0,983.5,907.4,658.69
2018,7,10,13,30,939.0,100.0,3.6,29.8,968.0,871.85,636.92
2018,7,10,13,45,935.0,99.0,3.65,29.55,945.5,832.44,612.19
2018,7,10,14,0,931.0,98.0,3.7,29.3,923.0,790.68,585.57
2018,7,10,14,15,925.5,96.0,3.75,28.95,894.0,744.78,555.96
2018,7,10,14,30,920.0,94.0,3.8,28.6,865.0,697.04,523.33
2018,7,10,14,45,913.0,92.5,3.8,28.3,830.5,647.21,487.08
2018,7,10,15,0,906.0,91.0,3.8,28.0,796.0,596.09,448.83
2018,7,10,15,15,895.5,89.0,3.8,28.0,755.5,541.69,406.49
2018,7,10,15,30,885.0,87.0,3.8,28.0,715.0,486.83,362.56
2018,7,10,15,45,872.5,84.5,3.8,27.0,670.5,430.52,317.52
2018,7,10,16,0,860.0,82.0,3.8,26.0,626.0,374.45,271.05
2018,7,10,16,15,844.5,79.0,3.8,25.35,578.5,317.57,222.41
2018,7,10,16,30,829.0,76.0,3.8,24.7,531.0,261.74,174.1
2018,7,10,16,45,808.0,72.5,3.75,24.05,481.0,200.09,122.27
2018,7,10,17,0,787.0,69.0,3.7,23.4,431.0,146.08,79.82
2018,7,10,17,15,757.5,65.5,3.65,22.6,380.0,93.95,46.73
2018,7,10,17,30,728.0,62.0,3.6,21.8,329.0,45.41,33.87
2018,7,10,17,45,687.0,57.5,3.55,21.0,278.5,42.08,31.17
2018,7,10,18,0,646.0,53.0,3.5,20.2,228.0,40.18,29.58
2018,7,10,18,15,584.5,47.0,3.4,19.5,180.5,36.82,26.58
2018,7,10,18,30,523.0,41.0,3.3,18.8,133.0,30.51,20.85
2018,7,10,18,45,425.0,33.5,3.25,18.1,93.0,25.84,16.3
2018,7,10,19,0,327.0,26.0,3.2,17.4,53.0,20.99,9.35
2018,7,10,19,15,187.0,16.0,3.15,17.0,29.0,15.25,0.0
2018,7,10,19,30,47.0,6.0,3.1,16.6,5.0,0.0,0.0
2018,7,10,19,45,23.5,3.0,3.1,16.2,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,11,4,45,39.5,4.0,1.8,13.7,4.0,0.0,0.0
2018,7,11,5,0,79.0,8.0,1.9,14.0,8.0,17.55,0.0
2018,7,11,5,15,221.0,18.5,1.95,14.55,35.0,63.7,0.0
2018,7,11,5,30,363.0,29.0,2.0,15.1,62.0,128.22,79.23
2018,7,11,5,45,456.0,35.5,2.1,15.65,103.0,183.88,132.42
2018,7,11,6,0,549.0,42.0,2.2,16.2,144.0,249.76,190.48
2018,7,11,6,15,607.5,47.0,2.15,16.75,192.0,308.57,242.89
2018,7,11,6,30,666.0,52.0,2.1,17.3,240.0,374.52,299.54
2018,7,11,6,45,706.0,56.0,2.05,17.8,291.0,435.05,350.12
2018,7,11,7,0,746.0,60.0,2.0,18.3,342.0,498.47,400.89
2018,7,11,7,15,774.5,63.0,1.95,19.0,393.0,556.2,444.97
2018,7,11,7,30,803.0,66.0,1.9,19.7,444.0,610.95,485.15
