Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,13,45,905.5,121.5,2.8,28.85,884.5,816.23,600.5
2018,8,19,14,0,901.0,120.0,2.8,28.8,861.0,772.19,571.88
2018,8,19,14,15,894.0,118.5,2.8,28.6,830.5,724.32,539.55
2018,8,19,14,30,887.0,117.0,2.8,28.4,800.0,674.74,504.27
2018,8,19,14,45,867.5,117.0,2.85,28.2,758.5,617.74,462.83
2018,8,19,15,0,848.0,117.0,2.9,28.0,717.0,559.37,419.16
2018,8,19,15,15,832.0,113.5,2.9,28.0,672.0,500.63,373.4
2018,8,19,15,30,816.0,110.0,2.9,28.0,627.0,442.25,326.49
2018,8,19,15,45,745.0,116.5,2.9,27.25,561.0,370.23,269.74
2018,8,19,16,0,674.0,123.0,2.9,26.5,495.0,307.89,219.52
2018,8,19,16,15,682.0,109.5,2.85,25.85,455.5,255.45,174.38
2018,8,19,16,30,690.0,96.0,2.8,25.2,416.0,201.82,128.4
2018,8,19,16,45,690.0,87.5,2.75,24.6,375.0,150.24,86.93
2018,8,19,17,0,690.0,79.0,2.7,24.0,334.0,98.6,52.6
2018,8,19,17,15,595.5,76.0,2.65,23.05,271.5,52.37,39.74
2018,8,19,17,30,501.0,73.0,2.6,22.1,209.0,52.82,40.27
2018,8,19,17,45,429.5,62.5,2.5,21.15,161.0,46.81,35.01
2018,8,19,18,0,358.0,52.0,2.4,20.2,113.0,39.44,28.35
2018,8,19,18,15,283.0,38.5,2.35,19.45,76.5,29.81,19.34
2018,8,19,18,30,208.0,25.0,2.3,18.7,40.0,20.53,6.01
2018,8,19,18,45,111.5,14.0,2.25,17.95,21.0,13.34,0.0
2018,8,19,19,0,15.0,3.0,2.2,17.2,2.0,0.0,0.0
2018,8,19,19,15,7.5,1.5,2.25,16.9,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,20,5,15,18.0,2.5,2.2,14.2,2.5,0.0,0.0
2018,8,20,5,30,36.0,5.0,2.3,14.6,5.0,12.18,0.0
2018,8,20,5,45,131.5,18.0,2.45,15.0,28.5,61.32,0.0
2018,8,20,6,0,227.0,31.0,2.6,15.4,52.0,122.84,83.36
2018,8,20,6,15,230.0,39.0,2.6,15.85,72.0,144.64,110.35
2018,8,20,6,30,233.0,47.0,2.6,16.3,92.0,167.44,132.97
2018,8,20,6,45,116.5,51.0,2.6,16.75,73.5,118.29,94.49
2018,8,20,7,0,0.0,55.0,2.6,17.2,55.0,51.13,37.66
2018,8,20,7,15,0.0,69.5,2.55,17.7,69.5,64.78,49.07
2018,8,20,7,30,0.0,84.0,2.5,18.2,84.0,78.83,60.56
2018,8,20,7,45,1.0,110.0,2.45,18.75,110.5,105.23,82.05
2018,8,20,8,0,2.0,136.0,2.4,19.3,137.0,131.86,103.3
2018,8,20,8,15,84.5,173.0,2.4,19.85,221.5,252.33,201.73
2018,8,20,8,30,167.0,210.0,2.4,20.4,306.0,363.18,288.91
2018,8,20,8,45,460.0,171.0,2.35,20.9,464.5,598.5,471.01
2018,8,20,9,0,753.0,132.0,2.3,21.4,623.0,833.31,636.38
2018,8,20,9,15,780.5,132.0,2.35,21.9,669.5,874.86,660.25
2018,8,20,9,30,808.0,132.0,2.4,22.4,716.0,919.18,687.45
2018,8,20,9,45,813.5,137.5,2.4,22.95,750.0,946.63,702.47
2018,8,20,10,0,819.0,143.0,2.4,23.5,784.0,970.99,715.52
2018,8,20,10,15,828.5,144.5,2.4,23.85,813.5,991.72,726.74
2018,8,20,10,30,838.0,146.0,2.4,24.2,843.0,1009.24,735.92
2018,8,20,10,45,845.0,146.5,2.45,24.55,865.5,1019.82,741.26
2018,8,20,11,0,852.0,147.0,2.5,24.9,888.0,1026.93,744.54
2018,8,20,11,15,856.0,148.0,2.55,25.1,903.0,1028.01,744.55
2018,8,20,11,30,860.0,149.0,2.6,25.3,918.0,1016.36,736.57
2018,8,20,11,45,862.5,149.0,2.7,25.5,925.0,1008.12,731.48
2018,8,20,12,0,865.0,149.0,2.8,25.7,932.0,996.44,724.19
2018,8,20,12,15,868.5,146.5,2.85,25.75,932.0,979.87,713.8
2018,8,20,12,30,872.0,144.0,2.9,25.8,932.0,959.94,701.31
2018,8,20,12,45,874.5,140.5,2.95,25.85,924.0,934.85,685.45
2018,8,20,13,0,877.0,137.0,3.0,25.9,916.0,906.59,667.49
2018,8,20,13,15,873.5,136.0,3.05,25.8,899.5,872.56,645.98
2018,8,20,13,30,870.0,135.0,3.1,25.7,883.0,835.91,622.56
2018,8,20,13,45,864.5,133.5,3.15,25.55,859.5,794.79,595.96
2018,8,20,14,0,859.0,132.0,3.2,25.4,836.0,751.56,567.58
2018,8,20,14,15,851.5,129.5,3.25,25.15,805.0,705.13,535.11
2018,8,20,14,30,844.0,127.0,3.3,24.9,774.0,655.38,499.16
2018,8,20,14,45,835.0,123.5,3.3,24.65,737.5,602.55,459.76
2018,8,20,15,0,826.0,120.0,3.3,24.4,701.0,548.87,418.5
2018,8,20,15,15,811.0,117.0,3.3,24.4,658.5,492.17,373.3
2018,8,20,15,30,796.0,114.0,3.3,24.4,616.0,435.74,326.98
2018,8,20,15,45,779.5,109.0,3.3,23.65,569.5,377.52,278.86
2018,8,20,16,0,763.0,104.0,3.3,22.9,523.0,320.3,230.17
2018,8,20,16,15,739.0,98.5,3.3,22.35,472.5,258.31,177.15
2018,8,20,16,30,715.0,93.0,3.3,21.8,422.0,202.11,129.38
2018,8,20,16,45,684.5,86.0,3.25,21.2,370.0,146.51,85.52
2018,8,20,17,0,654.0,79.0,3.2,20.6,318.0,94.54,51.82
2018,8,20,17,15,615.0,72.0,3.1,19.9,268.5,49.45,37.73
2018,8,20,17,30,576.0,65.0,3.0,19.2,219.0,46.43,35.18
2018,8,20,17,45,512.0,56.5,2.95,18.45,170.5,41.89,31.1
2018,8,20,18,0,448.0,48.0,2.9,17.7,122.0,37.12,26.6
2018,8,20,18,15,338.5,36.5,2.85,17.15,81.0,29.19,18.89
2018,8,20,18,30,229.0,25.0,2.8,16.6,40.0,20.8,4.3
2018,8,20,18,45,122.0,14.0,2.7,16.1,21.0,13.34,0.0
2018,8,20,19,0,15.0,3.0,2.6,15.6,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,2.55,15.35,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,21,5,15,10.5,2.0,2.05,14.4,2.0,0.0,0.0
2018,8,21,5,30,21.0,4.0,2.1,14.6,4.0,3.81,0.0
2018,8,21,5,45,103.5,15.0,2.15,14.85,23.5,41.26,0.0
2018,8,21,6,0,186.0,26.0,2.2,15.1,43.0,103.01,68.37
2018,8,21,6,15,120.0,24.5,2.15,15.4,38.0,83.28,61.76
2018,8,21,6,30,54.0,23.0,2.1,15.7,33.0,51.53,37.71
2018,8,21,6,45,27.0,33.5,2.05,16.05,38.5,48.62,35.86
2018,8,21,7,0,0.0,44.0,2.0,16.4,44.0,40.87,29.15
2018,8,21,7,15,0.0,51.5,1.95,16.9,51.5,47.86,34.99
2018,8,21,7,30,0.0,59.0,1.9,17.4,59.0,54.86,40.72
2018,8,21,7,45,0.0,69.5,1.85,17.85,69.5,64.67,48.69
2018,8,21,8,0,0.0,80.0,1.8,18.3,80.0,74.49,56.55
2018,8,21,8,15,0.0,105.0,1.75,18.8,105.0,98.64,76.03
2018,8,21,8,30,0.0,130.0,1.7,19.3,130.0,123.13,95.43
2018,8,21,8,45,5.0,157.5,1.65,19.8,160.5,154.5,120.2
2018,8,21,9,0,10.0,185.0,1.6,20.3,191.0,186.29,144.83
2018,8,21,9,15,47.5,242.0,1.65,20.75,275.5,289.53,225.51
2018,8,21,9,30,85.0,299.0,1.7,21.2,360.0,386.62,298.5
2018,8,21,9,45,202.0,317.0,1.7,21.7,472.0,531.65,406.54
2018,8,21,10,0,319.0,335.0,1.7,22.2,584.0,680.6,511.74
2018,8,21,10,15,524.5,269.0,1.75,22.55,696.5,827.29,615.08
2018,8,21,10,30,730.0,203.0,1.8,22.9,809.0,969.01,708.63
2018,8,21,10,45,762.0,193.5,1.85,23.3,840.5,992.76,721.01
2018,8,21,11,0,794.0,184.0,1.9,23.7,872.0,1007.38,728.93
2018,8,21,11,15,794.5,186.5,2.0,23.9,885.0,1006.33,728.26
2018,8,21,11,30,795.0,189.0,2.1,24.1,898.0,1001.91,725.67
2018,8,21,11,45,793.5,191.5,2.15,24.35,903.5,992.17,719.07
2018,8,21,12,0,792.0,194.0,2.2,24.6,909.0,979.19,710.53
2018,8,21,12,15,785.5,197.5,2.3,24.7,906.0,959.28,698.53
2018,8,21,12,30,779.0,201.0,2.4,24.8,903.0,936.51,684.67
2018,8,21,12,45,768.5,205.5,2.5,24.85,892.0,912.89,670.32
2018,8,21,13,0,758.0,210.0,2.6,24.9,881.0,882.09,651.1
2018,8,21,13,15,752.0,208.5,2.65,24.85,864.0,847.09,628.81
2018,8,21,13,30,746.0,207.0,2.7,24.8,847.0,810.02,604.46
2018,8,21,13,45,737.0,205.0,2.75,24.75,822.5,768.31,576.12
2018,8,21,14,0,728.0,203.0,2.8,24.7,798.0,725.16,546.22
2018,8,21,14,15,716.0,200.5,2.85,24.45,767.0,678.32,513.43
2018,8,21,14,30,704.0,198.0,2.9,24.2,736.0,630.78,479.3
2018,8,21,14,45,688.0,194.0,2.95,23.95,698.5,579.12,441.23
2018,8,21,15,0,672.0,190.0,3.0,23.7,661.0,527.69,402.24
2018,8,21,15,15,654.0,184.0,3.0,23.7,619.0,474.02,360.02
2018,8,21,15,30,636.0,178.0,3.0,23.7,577.0,421.35,317.46
2018,8,21,15,45,609.0,172.5,3.0,22.95,530.5,367.16,273.69
2018,8,21,16,0,582.0,167.0,3.0,22.2,484.0,314.43,230.14
2018,8,21,16,15,547.0,159.0,2.95,21.65,434.0,261.12,185.86
2018,8,21,16,30,512.0,151.0,2.9,21.1,384.0,211.64,145.4
2018,8,21,16,45,470.5,139.5,2.9,20.5,333.5,162.64,108.04
2018,8,21,17,0,429.0,128.0,2.9,19.9,283.0,118.68,79.52
2018,8,21,17,15,379.0,113.0,2.8,19.3,233.5,80.79,65.11
2018,8,21,17,30,329.0,98.0,2.7,18.7,184.0,71.79,57.38
2018,8,21,17,45,268.0,78.0,2.6,18.1,138.0,58.34,45.45
2018,8,21,18,0,207.0,58.0,2.5,17.5,92.0,46.33,34.52
2018,8,21,18,15,141.5,38.5,2.4,17.15,58.0,31.39,20.56
2018,8,21,18,30,76.0,19.0,2.3,16.8,24.0,15.94,0.0
2018,8,21,18,45,38.0,9.5,2.15,16.45,12.0,9.05,0.0
2018,8,21,19,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,22,5,15,5.5,1.5,1.0,14.25,1.5,0.0,0.0
2018,8,22,5,30,11.0,3.0,1.1,14.7,3.0,2.86,0.0
2018,8,22,5,45,30.0,13.5,1.2,15.2,15.5,20.67,0.0
2018,8,22,6,0,49.0,24.0,1.3,15.7,28.0,44.24,26.38
2018,8,22,6,15,117.0,46.5,1.3,16.1,66.0,105.02,79.15
2018,8,22,6,30,185.0,69.0,1.3,16.5,104.0,166.91,132.0
2018,8,22,6,45,114.0,79.5,1.3,16.9,103.0,145.23,116.21
2018,8,22,7,0,43.0,90.0,1.3,17.3,102.0,115.65,91.97
2018,8,22,7,15,21.5,103.5,1.3,17.8,109.5,118.4,93.92
2018,8,22,7,30,0.0,117.0,1.3,18.3,117.0,113.05,88.69
2018,8,22,7,45,3.5,138.0,1.25,18.75,139.5,136.26,107.29
2018,8,22,8,0,7.0,159.0,1.2,19.2,162.0,159.74,125.71
2018,8,22,8,15,13.0,179.5,1.25,19.7,186.5,184.89,145.24
2018,8,22,8,30,19.0,200.0,1.3,20.2,211.0,210.45,164.79
2018,8,22,8,45,31.0,229.5,1.3,20.75,249.0,262.3,204.47
2018,8,22,9,0,43.0,259.0,1.3,21.3,287.0,304.85,236.06
2018,8,22,9,15,114.5,286.0,1.35,21.85,367.0,412.32,317.49
2018,8,22,9,30,186.0,313.0,1.4,22.4,447.0,510.21,388.77
2018,8,22,9,45,410.0,267.0,1.5,22.95,581.0,702.83,528.63
2018,8,22,10,0,634.0,221.0,1.6,23.5,715.0,881.25,650.81
2018,8,22,10,15,717.5,194.5,1.65,23.95,773.0,942.16,686.95
2018,8,22,10,30,801.0,168.0,1.7,24.4,831.0,995.46,718.89
2018,8,22,10,45,811.0,167.5,1.75,24.85,854.0,1007.61,724.57
2018,8,22,11,0,821.0,167.0,1.8,25.3,877.0,1016.39,728.7
2018,8,22,11,15,827.5,166.0,1.9,25.55,892.0,1017.7,729.49
2018,8,22,11,30,834.0,165.0,2.0,25.8,907.0,1015.5,728.24
2018,8,22,11,45,839.5,163.0,2.05,26.1,914.5,1007.75,722.84
2018,8,22,12,0,845.0,161.0,2.1,26.4,922.0,996.5,715.38
2018,8,22,12,15,844.0,162.0,2.2,26.55,921.0,978.65,704.79
2018,8,22,12,30,843.0,163.0,2.3,26.7,920.0,957.57,692.16
2018,8,22,12,45,839.5,162.5,2.35,26.8,910.0,929.62,674.7
2018,8,22,13,0,836.0,162.0,2.4,26.9,900.0,898.85,655.38
2018,8,22,13,15,833.5,159.5,2.5,26.85,883.5,864.29,634.22
2018,8,22,13,30,831.0,157.0,2.6,26.8,867.0,827.19,611.1
2018,8,22,13,45,827.0,153.5,2.65,26.75,843.5,785.61,584.32
2018,8,22,14,0,823.0,150.0,2.7,26.7,820.0,741.95,555.1
2018,8,22,14,15,815.5,147.5,2.8,26.45,790.0,694.97,522.73
2018,8,22,14,30,808.0,145.0,2.9,26.2,760.0,646.6,488.38
2018,8,22,14,45,798.0,141.0,2.95,26.0,723.0,594.24,449.79
2018,8,22,15,0,788.0,137.0,3.0,25.8,686.0,541.22,409.5
2018,8,22,15,15,771.5,133.5,3.0,25.8,643.5,485.18,365.26
2018,8,22,15,30,755.0,130.0,3.0,25.8,601.0,426.7,317.98
2018,8,22,15,45,735.0,125.0,3.05,24.95,554.0,368.92,270.96
2018,8,22,16,0,715.0,120.0,3.1,24.1,507.0,312.64,223.79
2018,8,22,16,15,688.0,114.0,3.05,23.45,457.0,255.58,175.43
2018,8,22,16,30,661.0,108.0,3.0,22.8,407.0,201.35,130.17
2018,8,22,16,45,624.5,100.5,3.0,22.15,355.0,147.84,89.05
2018,8,22,17,0,588.0,93.0,3.0,21.5,303.0,98.79,58.43
2018,8,22,17,15,536.5,84.5,2.9,20.7,252.0,60.11,46.86
2018,8,22,17,30,485.0,76.0,2.8,19.9,201.0,56.34,43.68
2018,8,22,17,45,413.5,64.0,2.75,19.1,153.5,47.84,36.13
2018,8,22,18,0,342.0,52.0,2.7,18.3,106.0,39.76,28.69
2018,8,22,18,15,241.5,37.0,2.6,17.75,68.0,28.83,18.17
2018,8,22,18,30,141.0,22.0,2.5,17.2,30.0,17.43,0.0
2018,8,22,18,45,70.5,11.0,2.4,16.65,15.0,10.48,0.0
2018,8,22,19,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,5,15,6.5,1.5,1.35,13.4,1.5,0.0,0.0
2018,8,23,5,30,13.0,3.0,1.5,14.1,3.0,0.0,0.0
2018,8,23,5,45,11.5,13.5,1.7,14.75,14.0,15.85,0.0
2018,8,23,6,0,10.0,24.0,1.9,15.4,25.0,27.65,14.41
2018,8,23,6,15,35.0,44.0,1.95,15.85,50.0,59.77,43.2
2018,8,23,6,30,60.0,64.0,2.0,16.3,75.0,99.86,77.68
2018,8,23,6,45,51.5,85.5,2.05,16.75,97.0,115.7,91.82
2018,8,23,7,0,43.0,107.0,2.1,17.2,119.0,136.3,109.24
2018,8,23,7,15,44.0,127.0,2.05,17.65,141.5,159.59,128.37
2018,8,23,7,30,45.0,147.0,2.0,18.1,164.0,182.85,146.97
2018,8,23,7,45,56.5,170.5,2.0,18.5,195.5,217.43,174.54
2018,8,23,8,0,68.0,194.0,2.0,18.9,227.0,252.83,202.19
2018,8,23,8,15,85.0,219.0,2.0,19.35,264.5,294.94,234.67
2018,8,23,8,30,102.0,244.0,2.0,19.8,302.0,338.06,267.26
2018,8,23,8,45,126.0,267.5,2.0,20.25,345.0,398.68,312.59
2018,8,23,9,0,150.0,291.0,2.0,20.7,388.0,448.4,348.76
2018,8,23,9,15,229.5,299.5,2.0,21.1,458.5,532.31,411.22
2018,8,23,9,30,309.0,308.0,2.0,21.5,529.0,633.4,483.64
2018,8,23,9,45,472.0,269.5,2.05,21.9,626.5,764.81,577.75
2018,8,23,10,0,635.0,231.0,2.1,22.3,724.0,892.61,665.66
2018,8,23,10,15,667.5,226.5,2.15,22.6,762.0,927.01,686.24
2018,8,23,10,30,700.0,222.0,2.2,22.9,800.0,959.11,705.8
2018,8,23,10,45,706.0,225.5,2.25,23.2,821.5,970.52,711.83
2018,8,23,11,0,712.0,229.0,2.3,23.5,843.0,978.82,716.15
2018,8,23,11,15,715.0,231.5,2.35,23.7,857.0,979.9,716.2
2018,8,23,11,30,718.0,234.0,2.4,23.9,871.0,977.79,714.37
2018,8,23,11,45,718.0,236.0,2.45,24.1,877.0,969.03,708.35
2018,8,23,12,0,718.0,238.0,2.5,24.3,883.0,957.2,700.49
2018,8,23,12,15,714.5,239.5,2.55,24.35,880.5,938.54,688.66
2018,8,23,12,30,711.0,241.0,2.6,24.4,878.0,917.12,675.1
2018,8,23,12,45,703.5,243.0,2.7,24.45,868.0,889.99,657.87
2018,8,23,13,0,696.0,245.0,2.8,24.5,858.0,860.63,638.71
2018,8,23,13,15,691.5,242.0,2.85,24.4,841.0,826.96,616.58
2018,8,23,13,30,687.0,239.0,2.9,24.3,824.0,791.35,592.79
2018,8,23,13,45,679.0,235.5,2.95,24.2,800.0,750.83,565.15
2018,8,23,14,0,671.0,232.0,3.0,24.1,776.0,709.01,536.06
2018,8,23,14,15,660.0,227.0,3.05,23.85,745.0,662.71,503.45
2018,8,23,14,30,649.0,222.0,3.1,23.6,714.0,615.84,469.62
2018,8,23,14,45,635.0,216.0,3.1,23.35,677.5,565.99,432.57
2018,8,23,15,0,621.0,210.0,3.1,23.1,641.0,516.34,394.69
2018,8,23,15,15,602.5,203.0,3.1,23.1,599.5,464.14,353.54
2018,8,23,15,30,584.0,196.0,3.1,23.1,558.0,411.94,311.43
2018,8,23,15,45,560.5,187.0,3.15,22.25,512.5,358.6,268.54
2018,8,23,16,0,537.0,178.0,3.2,21.4,467.0,307.4,226.37
2018,8,23,16,15,506.0,168.0,3.15,20.85,419.0,255.97,183.62
2018,8,23,16,30,475.0,158.0,3.1,20.3,371.0,207.99,144.42
2018,8,23,16,45,437.5,144.5,3.1,19.7,321.5,160.13,108.01
2018,8,23,17,0,400.0,131.0,3.1,19.1,272.0,116.89,80.11
2018,8,23,17,15,351.5,114.0,3.05,18.5,223.0,81.92,66.31
2018,8,23,17,30,303.0,97.0,3.0,17.9,174.0,74.63,60.01
2018,8,23,17,45,244.0,77.5,2.95,17.3,130.0,60.68,47.56
2018,8,23,18,0,185.0,58.0,2.9,16.7,86.0,46.23,34.4
2018,8,23,18,15,123.5,37.5,2.85,16.4,53.0,30.54,19.43
2018,8,23,18,30,62.0,17.0,2.8,16.1,20.0,14.3,0.0
2018,8,23,18,45,31.0,8.5,2.75,15.8,10.0,8.1,0.0
2018,8,23,19,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,24,5,15,3.5,1.0,1.6,13.85,1.0,0.0,0.0
2018,8,24,5,30,7.0,2.0,1.8,14.1,2.0,0.0,0.0
2018,8,24,5,45,4.5,9.5,2.0,14.4,9.5,10.22,0.0
2018,8,24,6,0,2.0,17.0,2.2,14.7,17.0,16.4,6.09
2018,8,24,6,15,1.0,31.0,2.2,15.1,31.0,29.17,18.46
2018,8,24,6,30,0.0,45.0,2.2,15.5,45.0,42.29,30.0
2018,8,24,6,45,0.0,65.0,2.2,15.85,65.0,62.35,47.23
2018,8,24,7,0,0.0,85.0,2.2,16.2,85.0,82.28,64.1
2018,8,24,7,15,0.0,102.0,2.15,16.65,102.0,98.85,77.82
2018,8,24,7,30,0.0,119.0,2.1,17.1,119.0,115.4,91.22
2018,8,24,7,45,10.0,144.5,2.05,17.6,149.5,147.92,117.72
2018,8,24,8,0,20.0,170.0,2.0,18.1,180.0,181.28,144.38
2018,8,24,8,15,72.0,206.0,1.95,18.6,246.0,270.08,215.78
2018,8,24,8,30,124.0,242.0,1.9,19.1,312.0,365.84,289.98
2018,8,24,8,45,300.0,232.5,1.9,19.65,420.5,519.28,408.59
2018,8,24,9,0,476.0,223.0,1.9,20.2,529.0,685.42,529.91
2018,8,24,9,15,594.5,201.0,1.9,20.7,608.5,786.37,599.66
2018,8,24,9,30,713.0,179.0,1.9,21.2,688.0,887.44,665.74
2018,8,24,9,45,706.5,193.5,1.9,21.7,719.0,911.09,677.83
2018,8,24,10,0,700.0,208.0,1.9,22.2,750.0,931.36,688.47
2018,8,24,10,15,711.5,210.5,1.95,22.6,779.0,953.2,700.99
2018,8,24,10,30,723.0,213.0,2.0,23.0,808.0,972.17,711.66
2018,8,24,10,45,732.0,214.5,2.05,23.4,830.5,984.57,718.15
2018,8,24,11,0,741.0,216.0,2.1,23.8,853.0,993.8,722.75
2018,8,24,11,15,746.0,216.5,2.15,24.05,867.0,994.72,722.58
2018,8,24,11,30,751.0,217.0,2.2,24.3,881.0,992.35,720.51
2018,8,24,11,45,753.5,217.5,2.25,24.6,888.0,984.23,714.73
2018,8,24,12,0,756.0,218.0,2.3,24.9,895.0,972.87,707.03
2018,8,24,12,15,751.5,220.5,2.4,25.0,892.5,953.74,695.43
2018,8,24,12,30,747.0,223.0,2.5,25.1,890.0,931.74,681.98
2018,8,24,12,45,738.5,225.5,2.6,25.2,879.0,903.44,664.32
2018,8,24,13,0,730.0,228.0,2.7,25.3,868.0,872.82,645.01
2018,8,24,13,15,725.5,225.0,2.75,25.25,851.0,838.13,622.28
2018,8,24,13,30,721.0,222.0,2.8,25.2,834.0,801.38,597.79
2018,8,24,13,45,714.0,218.5,2.85,25.1,810.0,760.38,570.02
2018,8,24,14,0,707.0,215.0,2.9,25.0,786.0,717.9,540.65
2018,8,24,14,15,696.0,211.0,2.95,24.8,755.0,670.99,507.66
2018,8,24,14,30,685.0,207.0,3.0,24.6,724.0,623.38,473.34
2018,8,24,14,45,670.5,202.0,3.05,24.35,687.0,572.4,435.72
2018,8,24,15,0,656.0,197.0,3.1,24.1,650.0,521.58,397.12
2018,8,24,15,15,637.5,190.0,3.1,24.1,607.5,467.52,354.58
2018,8,24,15,30,619.0,183.0,3.1,24.1,565.0,414.58,311.82
2018,8,24,15,45,595.0,175.5,3.05,23.35,519.0,359.58,267.35
2018,8,24,16,0,571.0,168.0,3.0,22.6,473.0,307.61,224.31
2018,8,24,16,15,540.0,158.0,3.0,22.1,423.5,254.3,180.04
2018,8,24,16,30,509.0,148.0,3.0,21.6,374.0,204.43,139.36
2018,8,24,16,45,470.0,136.0,2.95,21.05,324.0,155.7,102.62
2018,8,24,17,0,431.0,124.0,2.9,20.5,274.0,111.74,75.06
2018,8,24,17,15,382.5,108.0,2.8,19.8,225.0,77.69,62.3
2018,8,24,17,30,334.0,92.0,2.7,19.1,176.0,67.77,53.73
2018,8,24,17,45,272.0,73.5,2.6,18.4,131.0,55.31,42.64
2018,8,24,18,0,210.0,55.0,2.5,17.7,86.0,42.24,30.75
2018,8,24,18,15,140.0,36.0,2.45,17.2,53.0,29.39,18.08
2018,8,24,18,30,70.0,17.0,2.4,16.7,20.0,14.28,0.0
2018,8,24,18,45,35.0,8.5,2.3,16.2,10.0,8.1,0.0
2018,8,24,19,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,5,15,8.0,1.5,1.3,12.25,1.5,0.0,0.0
2018,8,25,5,30,16.0,3.0,1.4,12.8,3.0,0.0,0.0
2018,8,25,5,45,64.0,15.5,1.5,13.35,20.0,31.35,0.0
2018,8,25,6,0,112.0,28.0,1.6,13.9,37.0,75.86,45.28
2018,8,25,6,15,194.5,46.0,1.65,14.4,76.0,141.66,107.83
2018,8,25,6,30,277.0,64.0,1.7,14.9,115.0,208.71,166.14
2018,8,25,6,45,210.5,84.0,1.75,15.45,130.0,206.24,167.18
2018,8,25,7,0,144.0,104.0,1.8,16.0,145.0,195.44,159.34
2018,8,25,7,15,199.5,122.5,1.8,16.55,191.5,264.3,216.46
2018,8,25,7,30,255.0,141.0,1.8,17.1,238.0,329.99,269.41
2018,8,25,7,45,306.0,156.0,1.75,17.7,289.0,393.12,318.71
2018,8,25,8,0,357.0,171.0,1.7,18.3,340.0,460.09,369.42
2018,8,25,8,15,409.0,180.5,1.7,19.0,394.5,537.45,426.15
2018,8,25,8,30,461.0,190.0,1.7,19.7,449.0,605.74,474.58
2018,8,25,8,45,606.5,164.5,1.65,20.35,535.0,721.89,557.55
2018,8,25,9,0,752.0,139.0,1.6,21.0,621.0,840.37,635.14
2018,8,25,9,15,738.0,156.0,1.6,21.6,654.5,867.62,649.13
2018,8,25,9,30,724.0,173.0,1.6,22.2,688.0,890.98,661.41
2018,8,25,9,45,696.5,197.5,1.55,22.8,713.0,905.76,667.4
2018,8,25,10,0,669.0,222.0,1.5,23.4,738.0,915.97,670.52
2018,8,25,10,15,683.5,224.0,1.55,23.9,768.5,939.79,684.12
2018,8,25,10,30,698.0,226.0,1.6,24.4,799.0,960.88,695.8
2018,8,25,10,45,709.0,227.0,1.65,24.95,822.0,974.53,702.65
2018,8,25,11,0,720.0,228.0,1.7,25.5,845.0,985.09,707.69
2018,8,25,11,15,728.0,227.0,1.75,25.85,860.0,987.37,708.18
2018,8,25,11,30,736.0,226.0,1.8,26.2,875.0,986.39,706.82
2018,8,25,11,45,742.5,224.0,1.85,26.55,883.0,979.62,701.94
2018,8,25,12,0,749.0,222.0,1.9,26.9,891.0,969.58,695.15
2018,8,25,12,15,760.5,215.0,2.0,27.1,893.0,955.92,687.15
2018,8,25,12,30,772.0,208.0,2.1,27.3,895.0,938.88,677.01
2018,8,25,12,45,784.5,198.0,2.2,27.5,890.0,912.17,660.6
2018,8,25,13,0,797.0,188.0,2.3,27.7,885.0,887.2,645.29
2018,8,25,13,15,795.5,184.5,2.45,27.65,868.5,853.34,624.98
2018,8,25,13,30,794.0,181.0,2.6,27.6,852.0,817.01,602.72
2018,8,25,13,45,790.5,176.5,2.7,27.5,828.5,775.88,576.21
2018,8,25,14,0,787.0,172.0,2.8,27.4,805.0,732.76,547.05
2018,8,25,14,15,772.5,169.5,2.85,27.0,770.5,682.16,512.15
2018,8,25,14,30,758.0,167.0,2.9,26.6,736.0,630.48,475.51
2018,8,25,14,45,721.5,169.5,3.0,26.2,689.0,570.5,431.77
2018,8,25,15,0,685.0,172.0,3.1,25.8,642.0,512.64,388.32
2018,8,25,15,15,690.0,158.0,3.1,25.8,606.0,461.75,348.08
2018,8,25,15,30,695.0,144.0,3.1,25.8,570.0,409.38,305.32
2018,8,25,15,45,680.5,136.0,3.15,24.55,525.5,354.14,260.64
2018,8,25,16,0,666.0,128.0,3.2,23.3,481.0,299.9,215.36
2018,8,25,16,15,641.0,122.5,3.15,22.55,434.5,246.62,170.14
2018,8,25,16,30,616.0,117.0,3.1,21.8,388.0,196.04,128.09
2018,8,25,16,45,577.5,108.5,3.05,21.1,337.0,144.36,89.11
2018,8,25,17,0,539.0,100.0,3.0,20.4,286.0,97.5,61.08
2018,8,25,17,15,485.5,89.5,2.95,19.7,235.5,64.31,50.71
2018,8,25,17,30,432.0,79.0,2.9,19.0,185.0,58.17,45.38
2018,8,25,17,45,359.0,65.0,2.8,18.3,138.5,48.93,37.08
2018,8,25,18,0,286.0,51.0,2.7,17.6,92.0,39.25,28.12
2018,8,25,18,15,190.0,34.0,2.65,17.15,56.5,26.64,15.46
2018,8,25,18,30,94.0,17.0,2.6,16.7,21.0,13.47,0.0
2018,8,25,18,45,47.0,8.5,2.55,16.2,10.5,8.1,0.0
2018,8,25,19,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,1.5,12.35,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,1.7,12.9,2.0,0.0,0.0
2018,8,26,5,45,97.0,13.0,1.9,13.45,20.0,37.49,0.0
2018,8,26,6,0,177.0,24.0,2.1,14.0,38.0,96.98,56.55
2018,8,26,6,15,247.5,37.0,2.15,14.5,72.5,149.95,113.64
2018,8,26,6,30,318.0,50.0,2.2,15.0,107.0,209.1,166.41
2018,8,26,6,45,213.5,65.0,2.2,15.5,109.0,183.85,149.16
2018,8,26,7,0,109.0,80.0,2.2,16.0,111.0,147.41,119.72
2018,8,26,7,15,58.5,84.5,2.15,16.5,101.5,126.71,102.17
2018,8,26,7,30,8.0,89.0,2.1,17.0,92.0,89.26,69.74
2018,8,26,7,45,40.0,123.0,2.05,17.55,141.5,152.19,122.26
2018,8,26,8,0,72.0,157.0,2.0,18.1,191.0,213.84,172.32
2018,8,26,8,15,222.0,176.0,1.95,18.7,297.0,374.9,301.96
2018,8,26,8,30,372.0,195.0,1.9,19.3,403.0,539.12,426.81
2018,8,26,8,45,605.0,150.0,1.85,19.9,521.5,704.68,548.69
2018,8,26,9,0,838.0,105.0,1.8,20.5,640.0,872.88,660.86
2018,8,26,9,15,856.5,105.5,1.8,21.1,683.0,913.16,682.9
2018,8,26,9,30,875.0,106.0,1.8,21.7,726.0,943.38,699.32
2018,8,26,9,45,891.5,104.5,1.8,22.35,764.0,974.55,716.17
2018,8,26,10,0,908.0,103.0,1.8,23.0,802.0,1002.91,731.02
2018,8,26,10,15,916.5,103.5,1.9,23.5,831.5,1022.56,742.03
2018,8,26,10,30,925.0,104.0,2.0,24.0,861.0,1038.72,750.96
2018,8,26,10,45,930.5,105.0,2.05,24.5,883.5,1048.82,755.5
2018,8,26,11,0,936.0,106.0,2.1,25.0,906.0,1055.17,757.86
2018,8,26,11,15,940.0,106.0,2.2,25.3,921.0,1055.14,757.56
2018,8,26,11,30,944.0,106.0,2.3,25.6,936.0,1051.28,755.02
2018,8,26,11,45,945.5,106.0,2.4,25.95,942.5,1041.14,748.46
2018,8,26,12,0,947.0,106.0,2.5,26.3,949.0,1027.24,739.64
2018,8,26,12,15,943.0,108.0,2.6,26.4,946.0,1006.5,727.21
2018,8,26,12,30,939.0,110.0,2.7,26.5,943.0,982.32,712.59
2018,8,26,12,45,931.5,113.0,2.8,26.6,932.0,952.71,694.36
2018,8,26,13,0,924.0,116.0,2.9,26.7,921.0,920.12,674.08
2018,8,26,13,15,919.5,114.5,2.95,26.6,902.5,882.87,650.69
2018,8,26,13,30,915.0,113.0,3.0,26.5,884.0,842.93,625.29
2018,8,26,13,45,909.0,112.0,3.1,26.4,859.0,799.81,597.71
2018,8,26,14,0,903.0,111.0,3.2,26.3,834.0,754.47,568.19
2018,8,26,14,15,894.5,109.5,3.25,26.05,802.0,704.98,533.91
2018,8,26,14,30,886.0,108.0,3.3,25.8,770.0,653.94,496.87
2018,8,26,14,45,874.5,106.5,3.35,25.5,732.0,599.88,456.55
2018,8,26,15,0,863.0,105.0,3.4,25.2,694.0,545.05,414.29
2018,8,26,15,15,848.0,102.0,3.4,25.2,650.0,484.53,365.9
2018,8,26,15,30,833.0,99.0,3.4,25.2,606.0,425.86,317.4
2018,8,26,15,45,812.5,95.5,3.45,24.25,557.5,365.33,267.29
2018,8,26,16,0,792.0,92.0,3.5,23.3,509.0,306.23,216.92
2018,8,26,16,15,763.5,88.5,3.45,22.6,457.0,247.02,166.02
2018,8,26,16,30,735.0,85.0,3.4,21.9,405.0,190.74,118.83
2018,8,26,16,45,696.5,80.0,3.35,21.25,352.0,131.07,73.56
2018,8,26,17,0,658.0,75.0,3.3,20.6,299.0,79.86,44.21
2018,8,26,17,15,604.0,68.0,3.2,19.75,246.5,47.6,36.14
2018,8,26,17,30,550.0,61.0,3.1,18.9,194.0,44.45,33.41
2018,8,26,17,45,469.0,52.5,3.0,18.1,146.0,39.78,29.11
2018,8,26,18,0,388.0,44.0,2.9,17.3,98.0,34.94,24.37
2018,8,26,18,15,263.0,30.5,2.85,16.8,60.5,24.88,13.59
2018,8,26,18,30,138.0,17.0,2.8,16.3,23.0,16.2,0.0
2018,8,26,18,45,69.0,8.5,2.7,15.8,11.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,27,5,15,6.0,1.0,2.3,14.85,1.0,0.0,0.0
2018,8,27,5,30,12.0,2.0,2.4,15.1,2.0,0.0,0.0
2018,8,27,5,45,111.0,16.0,2.45,15.3,24.0,43.94,0.0
2018,8,27,6,0,210.0,30.0,2.5,15.5,46.0,115.39,64.76
2018,8,27,6,15,314.0,41.5,2.55,15.9,86.5,181.8,137.23
2018,8,27,6,30,418.0,53.0,2.6,16.3,127.0,258.41,204.6
2018,8,27,6,45,487.5,61.0,2.6,16.65,175.5,325.5,263.38
2018,8,27,7,0,557.0,69.0,2.6,17.0,224.0,399.05,325.64
2018,8,27,7,15,604.5,75.0,2.55,17.5,275.0,463.3,378.13
2018,8,27,7,30,652.0,81.0,2.5,18.0,326.0,530.83,431.08
2018,8,27,7,45,686.5,85.5,2.45,18.55,377.0,590.44,475.86
2018,8,27,8,0,721.0,90.0,2.4,19.1,428.0,651.24,519.1
2018,8,27,8,15,745.0,94.0,2.4,19.55,477.0,701.21,552.77
2018,8,27,8,30,769.0,98.0,2.4,20.0,526.0,753.6,587.44
2018,8,27,8,45,787.0,101.5,2.35,20.5,571.5,799.45,616.24
2018,8,27,9,0,805.0,105.0,2.3,21.0,617.0,843.68,643.33
2018,8,27,9,15,807.5,112.5,2.3,21.4,654.5,876.56,662.85
2018,8,27,9,30,810.0,120.0,2.3,21.8,692.0,906.43,680.22
2018,8,27,9,45,806.0,129.5,2.35,22.2,723.0,929.19,693.23
2018,8,27,10,0,802.0,139.0,2.4,22.6,754.0,948.41,703.95
2018,8,27,10,15,812.0,140.0,2.45,22.95,783.0,968.51,715.47
2018,8,27,10,30,822.0,141.0,2.5,23.3,812.0,985.45,724.94
2018,8,27,10,45,829.0,142.0,2.55,23.65,834.0,996.1,730.4
2018,8,27,11,0,836.0,143.0,2.6,24.0,856.0,1003.29,733.79
2018,8,27,11,15,840.5,143.0,2.65,24.2,870.0,1003.4,733.16
2018,8,27,11,30,845.0,143.0,2.7,24.4,884.0,991.15,724.68
2018,8,27,11,45,847.5,143.0,2.75,24.6,890.5,982.61,718.85
2018,8,27,12,0,850.0,143.0,2.8,24.8,897.0,970.67,710.85
2018,8,27,12,15,843.5,146.5,2.85,24.9,893.5,957.92,702.72
2018,8,27,12,30,837.0,150.0,2.9,25.0,890.0,934.12,687.37
2018,8,27,12,45,825.5,154.0,2.95,25.1,877.5,903.46,667.52
2018,8,27,13,0,814.0,158.0,3.0,25.2,865.0,870.35,645.98
2018,8,27,13,15,809.5,156.0,3.05,25.1,847.5,834.97,623.27
2018,8,27,13,30,805.0,154.0,3.1,25.0,830.0,797.25,598.75
2018,8,27,13,45,798.0,152.0,3.15,24.95,805.5,755.48,571.06
2018,8,27,14,0,791.0,150.0,3.2,24.9,781.0,711.95,540.57
2018,8,27,14,15,781.5,147.5,3.25,24.65,750.0,664.72,506.88
2018,8,27,14,30,772.0,145.0,3.3,24.4,719.0,616.39,471.48
2018,8,27,14,45,760.5,140.5,3.3,24.15,682.0,564.2,432.11
2018,8,27,15,0,749.0,136.0,3.3,23.9,645.0,509.66,389.86
2018,8,27,15,15,731.5,132.0,3.3,23.9,602.5,454.13,345.23
2018,8,27,15,30,714.0,128.0,3.3,23.9,560.0,399.35,299.94
2018,8,27,15,45,694.5,122.0,3.3,23.15,514.0,343.14,253.24
2018,8,27,16,0,675.0,116.0,3.3,22.4,468.0,288.46,206.67
2018,8,27,16,15,651.0,108.0,3.25,21.85,419.5,232.82,159.05
2018,8,27,16,30,627.0,100.0,3.2,21.3,371.0,179.76,114.74
2018,8,27,16,45,593.0,92.0,3.1,20.8,321.5,128.46,76.07
2018,8,27,17,0,559.0,84.0,3.0,20.3,272.0,81.34,48.83
2018,8,27,17,15,508.5,75.0,2.9,19.7,223.0,53.45,41.25
2018,8,27,17,30,458.0,66.0,2.8,19.1,174.0,48.9,37.25
2018,8,27,17,45,385.0,54.5,2.7,18.5,129.5,41.75,30.73
2018,8,27,18,0,312.0,43.0,2.6,17.9,85.0,33.1,22.65
2018,8,27,18,15,205.5,29.0,2.55,17.5,52.0,22.74,11.29
2018,8,27,18,30,99.0,15.0,2.5,17.1,19.0,14.3,0.0
2018,8,27,18,45,49.5,7.5,2.4,16.65,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,28,5,15,0.5,0.0,1.6,14.75,0.0,0.0,0.0
2018,8,28,5,30,1.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,28,5,45,1.0,4.0,2.0,15.25,4.0,4.07,0.0
2018,8,28,6,0,1.0,8.0,2.2,15.5,8.0,7.72,0.0
2018,8,28,6,15,0.5,14.5,2.25,15.8,14.5,13.62,5.49
2018,8,28,6,30,0.0,21.0,2.3,16.1,21.0,19.47,10.71
2018,8,28,6,45,0.0,29.0,2.35,16.4,29.0,26.9,17.18
2018,8,28,7,0,0.0,37.0,2.4,16.7,37.0,34.35,23.58
2018,8,28,7,15,0.0,46.0,2.4,17.1,46.0,42.73,30.64
2018,8,28,7,30,0.0,55.0,2.4,17.5,55.0,51.12,37.6
2018,8,28,7,45,0.0,71.0,2.4,17.85,71.0,66.07,49.92
2018,8,28,8,0,0.0,87.0,2.4,18.2,87.0,81.25,62.25
2018,8,28,8,15,2.0,109.5,2.4,18.7,110.5,104.81,81.32
2018,8,28,8,30,4.0,132.0,2.4,19.2,134.0,128.63,100.28
2018,8,28,8,45,33.5,188.0,2.4,19.7,209.0,219.51,173.4
2018,8,28,9,0,63.0,244.0,2.4,20.2,284.0,306.92,241.38
2018,8,28,9,15,103.0,279.5,2.45,20.55,350.0,382.7,299.3
2018,8,28,9,30,143.0,315.0,2.5,20.9,416.0,473.76,367.02
2018,8,28,9,45,354.0,273.5,2.5,21.3,540.0,642.98,495.14
2018,8,28,10,0,565.0,232.0,2.5,21.7,664.0,820.43,621.94
2018,8,28,10,15,721.5,170.5,2.55,22.0,743.5,918.17,686.79
2018,8,28,10,30,878.0,109.0,2.6,22.3,823.0,996.51,736.59
2018,8,28,10,45,886.0,108.5,2.65,22.6,845.5,1007.04,741.51
2018,8,28,11,0,894.0,108.0,2.7,22.9,868.0,1014.03,744.9
2018,8,28,11,15,898.5,108.0,2.75,23.05,882.5,1014.44,744.6
2018,8,28,11,30,903.0,108.0,2.8,23.2,897.0,1011.17,742.09
2018,8,28,11,45,906.0,107.5,2.8,23.4,904.0,1002.24,735.43
2018,8,28,12,0,909.0,107.0,2.8,23.6,911.0,989.66,726.58
2018,8,28,12,15,910.5,106.0,2.85,23.65,910.0,971.56,715.09
2018,8,28,12,30,912.0,105.0,2.9,23.7,909.0,949.97,701.38
2018,8,28,12,45,912.0,104.0,2.9,23.8,900.5,923.64,684.02
2018,8,28,13,0,912.0,103.0,2.9,23.9,892.0,894.07,664.53
2018,8,28,13,15,910.0,101.0,2.95,23.85,875.0,858.73,641.82
2018,8,28,13,30,908.0,99.0,3.0,23.8,858.0,820.56,617.01
2018,8,28,13,45,904.5,97.5,3.0,23.75,834.5,779.07,589.39
2018,8,28,14,0,901.0,96.0,3.0,23.7,811.0,735.19,559.84
2018,8,28,14,15,894.5,94.0,3.0,23.55,780.0,686.63,525.61
2018,8,28,14,30,888.0,92.0,3.0,23.4,749.0,636.35,488.27
2018,8,28,14,45,879.5,89.5,3.0,23.25,712.0,582.98,447.56
2018,8,28,15,0,871.0,87.0,3.0,23.1,675.0,528.57,404.75
2018,8,28,15,15,856.5,85.0,3.0,23.1,632.0,471.06,358.0
2018,8,28,15,30,842.0,83.0,3.0,23.1,589.0,413.64,309.86
2018,8,28,15,45,825.0,80.0,2.9,22.55,542.0,354.83,259.81
2018,8,28,16,0,808.0,77.0,2.8,22.0,495.0,293.02,206.33
2018,8,28,16,15,785.5,73.0,2.75,21.55,445.0,233.87,154.79
2018,8,28,16,30,763.0,69.0,2.7,21.1,395.0,176.9,106.6
2018,8,28,16,45,729.5,65.0,2.65,20.7,343.5,121.27,64.89
2018,8,28,17,0,696.0,61.0,2.6,20.3,292.0,69.64,36.95
2018,8,28,17,15,645.0,55.5,2.5,19.7,240.0,41.85,31.13
2018,8,28,17,30,594.0,50.0,2.4,19.1,188.0,35.77,25.76
2018,8,28,17,45,513.5,43.0,2.35,18.5,140.5,31.93,22.18
2018,8,28,18,0,433.0,36.0,2.3,17.9,93.0,27.99,18.21
2018,8,28,18,15,287.0,25.5,2.2,17.45,56.0,20.52,8.88
2018,8,28,18,30,141.0,15.0,2.1,17.0,19.0,14.3,0.0
2018,8,28,18,45,70.5,7.5,2.0,16.55,9.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,29,5,15,7.5,1.5,1.2,14.05,1.0,0.0,0.0
2018,8,29,5,30,15.0,3.0,1.3,14.6,2.0,0.0,0.0
2018,8,29,5,45,129.0,15.0,1.45,15.15,23.0,47.57,0.0
2018,8,29,6,0,243.0,27.0,1.6,15.7,44.0,120.32,58.9
2018,8,29,6,15,350.5,37.0,1.65,16.2,85.0,190.99,142.76
2018,8,29,6,30,458.0,47.0,1.7,16.7,126.0,269.18,211.56
2018,8,29,6,45,525.5,55.0,1.75,17.2,175.5,337.13,270.71
2018,8,29,7,0,593.0,63.0,1.8,17.7,225.0,411.45,332.95
2018,8,29,7,15,639.5,69.0,1.75,18.15,277.5,476.8,385.62
2018,8,29,7,30,686.0,75.0,1.7,18.6,330.0,545.31,438.43
2018,8,29,7,45,718.5,79.5,1.7,19.0,381.5,602.35,480.91
2018,8,29,8,0,751.0,84.0,1.7,19.4,433.0,663.14,523.3
2018,8,29,8,15,777.0,87.0,1.75,19.9,483.0,717.59,559.67
2018,8,29,8,30,803.0,90.0,1.8,20.4,533.0,771.56,594.89
2018,8,29,8,45,823.0,92.5,1.8,20.9,580.0,819.03,624.4
2018,8,29,9,0,843.0,95.0,1.8,21.4,627.0,864.91,652.27
2018,8,29,9,15,859.0,95.5,1.85,21.85,668.5,895.56,670.16
2018,8,29,9,30,875.0,96.0,1.9,22.3,710.0,931.0,691.25
2018,8,29,9,45,888.0,96.5,1.95,22.75,747.0,960.98,708.53
2018,8,29,10,0,901.0,97.0,2.0,23.2,784.0,988.0,723.85
2018,8,29,10,15,909.5,98.0,2.1,23.55,813.5,1007.97,735.53
2018,8,29,10,30,918.0,99.0,2.2,23.9,843.0,1024.47,745.1
2018,8,29,10,45,924.5,98.5,2.3,24.25,865.0,1033.71,750.14
2018,8,29,11,0,931.0,98.0,2.4,24.6,887.0,1039.25,752.99
