Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,12,15,946.0,93.5,3.0,27.85,895.0,975.51,708.45
2018,9,8,12,30,948.0,92.0,3.1,28.1,893.0,952.05,693.53
2018,9,8,12,45,949.0,89.0,3.15,28.4,882.5,922.58,674.18
2018,9,8,13,0,950.0,86.0,3.2,28.7,872.0,889.71,652.57
2018,9,8,13,15,946.0,85.5,3.25,28.7,853.5,852.08,628.46
2018,9,8,13,30,942.0,85.0,3.3,28.7,835.0,811.62,602.24
2018,9,8,13,45,936.0,84.0,3.4,28.7,809.0,766.56,572.83
2018,9,8,14,0,930.0,83.0,3.5,28.7,783.0,719.23,541.45
2018,9,8,14,15,921.5,82.0,3.5,28.5,750.0,668.27,504.8
2018,9,8,14,30,913.0,81.0,3.5,28.3,717.0,615.73,465.74
2018,9,8,14,45,901.5,79.0,3.55,28.15,677.5,559.3,422.69
2018,9,8,15,0,890.0,77.0,3.6,28.0,638.0,502.13,377.63
2018,9,8,15,15,874.5,75.0,3.6,28.0,593.5,442.79,329.15
2018,9,8,15,30,859.0,73.0,3.6,28.0,549.0,383.67,279.41
2018,9,8,15,45,839.0,71.0,3.65,27.25,501.0,323.67,228.62
2018,9,8,16,0,819.0,69.0,3.7,26.5,453.0,261.22,175.1
2018,9,8,16,15,792.0,65.5,3.6,25.85,402.0,201.16,124.16
2018,9,8,16,30,765.0,62.0,3.5,25.2,351.0,143.88,78.81
2018,9,8,16,45,723.5,58.0,3.45,24.5,298.0,88.31,43.44
2018,9,8,17,0,682.0,54.0,3.4,23.8,245.0,40.75,29.6
2018,9,8,17,15,616.5,48.5,3.2,22.85,193.5,37.94,27.18
2018,9,8,17,30,551.0,43.0,3.0,21.9,142.0,32.1,21.95
2018,9,8,17,45,438.0,35.0,2.8,20.9,97.0,27.2,17.23
2018,9,8,18,0,325.0,27.0,2.6,19.9,52.0,22.18,9.24
2018,9,8,18,15,174.5,15.0,2.55,19.25,27.0,14.3,0.0
2018,9,8,18,30,24.0,3.0,2.5,18.6,2.0,0.0,0.0
2018,9,8,18,45,12.0,1.5,2.5,17.95,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,9,5,45,83.5,9.0,1.65,13.7,12.5,8.58,0.0
2018,9,9,6,0,167.0,18.0,1.7,14.2,25.0,69.05,0.0
2018,9,9,6,15,328.5,28.5,1.8,14.8,67.0,174.14,120.78
2018,9,9,6,30,490.0,39.0,1.9,15.4,109.0,273.53,213.08
2018,9,9,6,45,569.5,45.5,1.95,16.0,160.0,346.63,277.96
2018,9,9,7,0,649.0,52.0,2.0,16.6,211.0,424.29,344.23
2018,9,9,7,15,698.5,57.0,1.95,17.2,264.5,492.99,400.46
2018,9,9,7,30,748.0,62.0,1.9,17.8,318.0,564.83,456.4
2018,9,9,7,45,782.0,65.5,1.85,18.35,371.5,626.99,502.35
2018,9,9,8,0,816.0,69.0,1.8,18.9,425.0,689.92,545.31
2018,9,9,8,15,840.0,72.0,1.75,19.6,476.0,744.94,580.73
2018,9,9,8,30,864.0,75.0,1.7,20.3,527.0,792.74,609.99
2018,9,9,8,45,881.0,77.5,1.65,21.0,574.0,838.93,637.36
2018,9,9,9,0,898.0,80.0,1.6,21.7,621.0,883.16,662.68
2018,9,9,9,15,910.5,81.5,1.6,22.35,662.5,919.87,683.2
2018,9,9,9,30,923.0,83.0,1.6,23.0,704.0,953.81,701.68
2018,9,9,9,45,932.5,84.5,1.6,23.7,740.0,981.91,716.06
2018,9,9,10,0,942.0,86.0,1.6,24.4,776.0,1006.68,728.25
2018,9,9,10,15,949.0,87.5,1.65,24.95,805.0,1025.5,737.86
2018,9,9,10,30,956.0,89.0,1.7,25.5,834.0,1040.59,745.25
2018,9,9,10,45,961.5,89.0,1.75,26.05,855.5,1048.69,748.39
2018,9,9,11,0,967.0,89.0,1.8,26.6,877.0,1052.87,749.31
2018,9,9,11,15,968.5,89.5,1.85,27.0,889.5,1049.73,746.29
2018,9,9,11,30,970.0,90.0,1.9,27.4,902.0,1042.62,741.02
2018,9,9,11,45,970.5,90.0,1.95,27.85,907.0,1030.08,732.37
2018,9,9,12,0,971.0,90.0,2.0,28.3,912.0,1013.67,721.46
2018,9,9,12,15,967.5,92.0,2.1,28.55,908.5,991.91,708.43
2018,9,9,12,30,964.0,94.0,2.2,28.8,905.0,966.57,693.11
2018,9,9,12,45,958.0,95.5,2.35,29.05,893.0,935.11,674.26
2018,9,9,13,0,952.0,97.0,2.5,29.3,881.0,900.53,653.16
2018,9,9,13,15,948.0,95.5,2.6,29.3,861.5,861.62,629.18
2018,9,9,13,30,944.0,94.0,2.7,29.3,842.0,819.88,603.01
2018,9,9,13,45,937.0,93.5,2.8,29.25,815.5,774.34,573.99
2018,9,9,14,0,930.0,93.0,2.9,29.2,789.0,726.59,542.74
2018,9,9,14,15,921.0,91.5,2.95,29.0,755.0,674.65,505.89
2018,9,9,14,30,912.0,90.0,3.0,28.8,721.0,621.19,466.8
2018,9,9,14,45,899.0,88.5,3.05,28.55,681.0,564.33,424.02
2018,9,9,15,0,886.0,87.0,3.1,28.3,641.0,506.88,379.28
2018,9,9,15,15,869.5,84.5,3.1,28.3,595.5,446.71,330.55
2018,9,9,15,30,853.0,82.0,3.1,28.3,550.0,384.1,278.56
2018,9,9,15,45,830.5,79.0,3.15,27.5,500.5,322.24,226.77
2018,9,9,16,0,808.0,76.0,3.2,26.7,451.0,262.08,175.44
2018,9,9,16,15,775.5,72.5,3.15,25.95,398.5,201.66,124.87
2018,9,9,16,30,743.0,69.0,3.1,25.2,346.0,144.74,80.53
2018,9,9,16,45,698.0,64.0,3.05,24.45,292.5,89.56,46.09
2018,9,9,17,0,653.0,59.0,3.0,23.7,239.0,41.29,30.07
2018,9,9,17,15,584.0,52.0,2.8,22.7,187.0,37.73,27.0
2018,9,9,17,30,515.0,45.0,2.6,21.7,135.0,34.04,23.59
2018,9,9,17,45,401.0,36.0,2.45,20.7,91.5,28.35,18.1
2018,9,9,18,0,287.0,27.0,2.3,19.7,48.0,22.47,7.9
2018,9,9,18,15,153.0,15.0,2.3,19.05,25.0,14.3,0.0
2018,9,9,18,30,19.0,3.0,2.3,18.4,2.0,0.0,0.0
2018,9,9,18,45,9.5,1.5,2.3,17.75,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,10,5,45,96.5,9.0,1.9,13.65,13.0,0.0,0.0
2018,9,10,6,0,193.0,18.0,2.0,14.1,26.0,77.06,0.0
2018,9,10,6,15,334.5,28.0,2.05,14.7,65.5,175.86,120.02
2018,9,10,6,30,476.0,38.0,2.1,15.3,105.0,266.38,207.42
2018,9,10,6,45,553.0,45.5,2.15,15.9,155.0,338.62,271.88
2018,9,10,7,0,630.0,53.0,2.2,16.5,205.0,418.31,339.92
2018,9,10,7,15,679.0,57.5,2.1,17.05,257.5,481.9,392.48
2018,9,10,7,30,728.0,62.0,2.0,17.6,310.0,551.84,447.3
2018,9,10,7,45,761.0,67.0,1.95,18.15,363.0,614.16,493.86
2018,9,10,8,0,794.0,72.0,1.9,18.7,416.0,677.23,537.34
2018,9,10,8,15,817.5,75.0,1.85,19.4,466.0,730.93,572.19
2018,9,10,8,30,841.0,78.0,1.8,20.1,516.0,783.78,605.38
2018,9,10,8,45,857.5,80.5,1.75,20.8,562.0,822.24,627.64
2018,9,10,9,0,874.0,83.0,1.7,21.5,608.0,865.19,652.55
2018,9,10,9,15,887.0,85.5,1.7,22.2,649.5,902.78,673.83
2018,9,10,9,30,900.0,88.0,1.7,22.9,691.0,937.67,693.04
2018,9,10,9,45,909.0,90.5,1.7,23.55,726.5,965.87,707.82
2018,9,10,10,0,918.0,93.0,1.7,24.2,762.0,990.78,720.43
2018,9,10,10,15,925.5,93.5,1.75,24.8,790.5,1008.49,729.28
2018,9,10,10,30,933.0,94.0,1.8,25.4,819.0,1022.59,735.98
2018,9,10,10,45,938.0,95.0,1.9,25.95,840.5,1031.08,740.09
2018,9,10,11,0,943.0,96.0,2.0,26.5,862.0,1035.73,741.93
2018,9,10,11,15,945.5,97.0,2.1,26.85,875.5,1034.04,740.5
2018,9,10,11,30,948.0,98.0,2.2,27.2,889.0,1028.45,736.78
2018,9,10,11,45,948.0,98.5,2.3,27.55,893.5,1016.05,728.86
2018,9,10,12,0,948.0,99.0,2.4,27.9,898.0,999.88,718.65
2018,9,10,12,15,944.5,100.5,2.45,28.1,894.0,977.85,704.68
2018,9,10,12,30,941.0,102.0,2.5,28.3,890.0,952.34,688.54
2018,9,10,12,45,934.0,103.5,2.55,28.45,877.5,920.47,668.4
2018,9,10,13,0,927.0,105.0,2.6,28.6,865.0,885.63,646.26
2018,9,10,13,15,922.0,104.0,2.65,28.65,845.5,847.11,621.79
2018,9,10,13,30,917.0,103.0,2.7,28.7,826.0,805.94,595.31
2018,9,10,13,45,909.5,102.5,2.8,28.75,799.5,760.97,566.24
2018,9,10,14,0,902.0,102.0,2.9,28.8,773.0,713.93,534.55
2018,9,10,14,15,892.0,100.0,2.95,28.6,739.0,662.03,497.58
2018,9,10,14,30,882.0,98.0,3.0,28.4,705.0,608.8,458.51
2018,9,10,14,45,867.0,97.0,3.05,28.25,665.0,552.77,416.01
2018,9,10,15,0,852.0,96.0,3.1,28.1,625.0,494.84,370.72
2018,9,10,15,15,834.5,92.5,3.1,28.1,579.5,434.55,321.92
2018,9,10,15,30,817.0,89.0,3.1,28.1,534.0,374.89,272.18
2018,9,10,15,45,791.5,86.0,3.25,27.2,484.5,314.19,221.61
2018,9,10,16,0,766.0,83.0,3.4,26.3,435.0,255.63,171.9
2018,9,10,16,15,731.5,79.0,3.35,25.5,383.0,196.99,123.07
2018,9,10,16,30,697.0,75.0,3.3,24.7,331.0,138.45,77.77
2018,9,10,16,45,649.0,69.5,3.3,23.95,278.5,85.25,45.02
2018,9,10,17,0,601.0,64.0,3.3,23.2,226.0,45.48,33.74
2018,9,10,17,15,527.5,56.0,3.2,22.15,175.5,41.3,30.11
2018,9,10,17,30,454.0,48.0,3.1,21.1,125.0,36.95,26.08
2018,9,10,17,45,338.0,37.0,3.0,20.05,83.0,29.53,18.99
2018,9,10,18,0,222.0,26.0,2.9,19.0,41.0,21.74,5.33
2018,9,10,18,15,116.5,14.0,2.85,18.4,21.5,13.34,0.0
2018,9,10,18,30,11.0,2.0,2.8,17.8,2.0,0.0,0.0
2018,9,10,18,45,5.5,1.0,2.75,17.15,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,11,5,45,86.0,9.0,2.4,14.05,12.0,0.0,0.0
2018,9,11,6,0,172.0,18.0,2.5,14.3,24.0,70.48,0.0
2018,9,11,6,15,313.0,29.0,2.6,14.8,63.0,168.84,112.94
2018,9,11,6,30,454.0,40.0,2.7,15.3,102.0,259.18,201.88
2018,9,11,6,45,534.0,46.5,2.75,15.8,151.0,330.63,266.15
2018,9,11,7,0,614.0,53.0,2.8,16.3,200.0,409.63,334.31
2018,9,11,7,15,663.5,58.5,2.8,16.8,252.5,473.72,388.18
2018,9,11,7,30,713.0,64.0,2.8,17.3,305.0,544.39,444.79
2018,9,11,7,45,745.0,69.0,2.75,17.8,357.0,605.31,491.37
2018,9,11,8,0,777.0,74.0,2.7,18.3,409.0,666.92,535.03
2018,9,11,8,15,800.0,78.5,2.7,18.9,459.0,721.31,571.89
2018,9,11,8,30,823.0,83.0,2.7,19.5,509.0,774.88,607.19
2018,9,11,8,45,838.5,86.5,2.7,20.1,554.5,819.76,635.49
2018,9,11,9,0,854.0,90.0,2.7,20.7,600.0,862.63,661.88
2018,9,11,9,15,866.0,93.0,2.7,21.15,641.0,892.03,678.97
2018,9,11,9,30,878.0,96.0,2.7,21.6,682.0,925.93,699.07
2018,9,11,9,45,886.0,99.0,2.7,22.1,716.5,953.15,714.32
2018,9,11,10,0,894.0,102.0,2.7,22.6,751.0,977.13,727.37
2018,9,11,10,15,900.0,103.5,2.75,22.9,778.5,994.05,736.8
2018,9,11,10,30,906.0,105.0,2.8,23.2,806.0,1007.42,744.04
2018,9,11,10,45,909.5,107.0,2.85,23.55,826.5,1015.23,747.63
2018,9,11,11,0,913.0,109.0,2.9,23.9,847.0,1019.28,748.95
2018,9,11,11,15,917.0,109.0,2.95,24.1,860.5,1017.86,747.3
2018,9,11,11,30,921.0,109.0,3.0,24.3,874.0,1012.65,743.37
2018,9,11,11,45,922.5,109.0,3.1,24.5,879.0,1001.26,735.97
2018,9,11,12,0,924.0,109.0,3.2,24.7,884.0,986.18,726.25
2018,9,11,12,15,927.5,106.0,3.25,24.7,882.0,966.14,713.53
2018,9,11,12,30,931.0,103.0,3.3,24.7,880.0,942.48,698.46
2018,9,11,12,45,934.5,99.5,3.35,24.7,870.5,914.74,680.66
2018,9,11,13,0,938.0,96.0,3.4,24.7,861.0,883.5,660.47
2018,9,11,13,15,935.5,94.0,3.45,24.55,842.5,845.6,635.98
2018,9,11,13,30,933.0,92.0,3.5,24.4,824.0,804.82,609.3
2018,9,11,13,45,930.0,89.5,3.55,24.25,798.5,760.49,579.83
2018,9,11,14,0,927.0,87.0,3.6,24.1,773.0,713.69,547.86
2018,9,11,14,15,920.0,85.0,3.6,23.8,740.0,662.59,510.26
2018,9,11,14,30,913.0,83.0,3.6,23.5,707.0,609.81,470.28
2018,9,11,14,45,903.5,80.5,3.65,23.2,668.0,553.78,426.69
2018,9,11,15,0,894.0,78.0,3.7,22.9,629.0,496.82,380.83
2018,9,11,15,15,877.5,75.5,3.7,22.9,583.5,436.28,330.2
2018,9,11,15,30,861.0,73.0,3.7,22.9,538.0,376.1,278.39
2018,9,11,15,45,841.0,70.0,3.7,22.0,489.0,315.08,225.64
2018,9,11,16,0,821.0,67.0,3.7,21.1,440.0,251.72,170.3
2018,9,11,16,15,792.5,63.5,3.65,20.5,388.5,191.41,118.42
2018,9,11,16,30,764.0,60.0,3.6,19.9,337.0,134.09,73.1
2018,9,11,16,45,720.0,56.0,3.5,19.3,284.0,78.8,39.36
2018,9,11,17,0,676.0,52.0,3.4,18.7,231.0,39.64,29.28
2018,9,11,17,15,604.5,46.5,3.3,18.1,179.5,36.78,26.67
2018,9,11,17,30,533.0,41.0,3.2,17.5,128.0,31.02,21.31
2018,9,11,17,45,401.0,32.0,3.1,16.85,84.0,25.13,15.42
2018,9,11,18,0,269.0,23.0,3.0,16.2,40.0,19.02,1.29
2018,9,11,18,15,134.5,11.5,2.95,15.9,20.0,10.96,0.0
2018,9,11,18,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,12,5,45,44.5,7.5,2.1,13.55,9.0,0.0,0.0
2018,9,12,6,0,89.0,15.0,2.2,13.9,18.0,41.86,0.0
2018,9,12,6,15,247.5,27.5,2.35,14.45,56.5,142.44,92.67
2018,9,12,6,30,406.0,40.0,2.5,15.0,95.0,238.74,185.8
2018,9,12,6,45,503.5,47.0,2.65,15.55,145.5,316.51,254.93
2018,9,12,7,0,601.0,54.0,2.8,16.1,196.0,403.79,329.81
2018,9,12,7,15,597.5,66.5,2.8,16.45,237.0,447.77,367.63
2018,9,12,7,30,594.0,79.0,2.8,16.8,278.0,489.88,402.02
2018,9,12,7,45,641.5,84.5,2.8,17.15,331.5,556.36,454.22
2018,9,12,8,0,689.0,90.0,2.8,17.5,385.0,625.2,506.05
2018,9,12,8,15,724.0,93.5,2.85,17.9,436.5,683.88,547.51
2018,9,12,8,30,759.0,97.0,2.9,18.3,488.0,739.47,585.76
2018,9,12,8,45,813.0,90.5,2.9,18.7,543.5,802.61,628.32
2018,9,12,9,0,867.0,84.0,2.9,19.1,599.0,858.89,665.0
2018,9,12,9,15,880.5,85.0,2.9,19.6,639.5,894.78,686.59
2018,9,12,9,30,894.0,86.0,2.9,20.1,680.0,928.06,706.28
2018,9,12,9,45,903.5,87.0,2.95,20.6,714.0,954.71,721.71
2018,9,12,10,0,913.0,88.0,3.0,21.1,748.0,978.13,734.98
2018,9,12,10,15,895.0,100.0,3.05,21.5,768.0,984.14,736.92
2018,9,12,10,30,877.0,112.0,3.1,21.9,788.0,985.78,736.22
2018,9,12,10,45,881.5,114.0,3.15,22.25,809.0,994.29,740.45
2018,9,12,11,0,886.0,116.0,3.2,22.6,830.0,999.15,742.32
2018,9,12,11,15,864.5,129.5,3.3,22.75,835.0,987.31,734.21
2018,9,12,11,30,843.0,143.0,3.4,22.9,840.0,980.41,729.63
2018,9,12,11,45,838.5,146.0,3.45,23.05,843.0,966.65,720.16
2018,9,12,12,0,834.0,149.0,3.5,23.2,846.0,949.54,708.6
2018,9,12,12,15,746.5,194.0,3.55,23.15,816.0,901.03,676.33
2018,9,12,12,30,659.0,239.0,3.6,23.1,786.0,847.31,639.39
2018,9,12,12,45,676.0,226.5,3.65,23.05,781.5,827.28,626.7
2018,9,12,13,0,693.0,214.0,3.7,23.0,777.0,803.89,611.24
2018,9,12,13,15,780.5,166.0,3.75,22.85,786.0,795.69,607.52
2018,9,12,13,30,868.0,118.0,3.8,22.7,795.0,778.99,596.97
2018,9,12,13,45,824.5,131.5,3.8,22.55,757.0,726.03,559.97
2018,9,12,14,0,781.0,145.0,3.8,22.4,719.0,670.98,519.09
2018,9,12,14,15,743.0,150.0,3.8,22.15,676.5,612.35,475.23
2018,9,12,14,30,705.0,155.0,3.8,21.9,634.0,555.25,431.51
2018,9,12,14,45,672.5,154.5,3.8,21.65,590.0,497.94,386.73
2018,9,12,15,0,640.0,154.0,3.8,21.4,546.0,442.65,342.41
2018,9,12,15,15,502.0,176.0,3.8,21.4,469.5,365.34,280.7
2018,9,12,15,30,364.0,198.0,3.8,21.4,393.0,303.97,231.98
2018,9,12,15,45,360.5,176.0,3.75,20.6,354.0,259.29,195.04
2018,9,12,16,0,357.0,154.0,3.7,19.8,315.0,212.76,155.99
2018,9,12,16,15,503.0,115.0,3.6,19.3,311.5,180.01,121.77
2018,9,12,16,30,649.0,76.0,3.5,18.8,308.0,129.17,74.49
2018,9,12,16,45,623.0,68.0,3.45,18.35,261.5,78.18,42.75
2018,9,12,17,0,597.0,60.0,3.4,17.9,215.0,42.7,32.06
2018,9,12,17,15,519.5,53.0,3.3,17.4,165.5,39.23,28.87
2018,9,12,17,30,442.0,46.0,3.2,16.9,116.0,35.7,25.37
2018,9,12,17,45,309.0,34.5,3.05,16.4,74.5,27.71,17.39
2018,9,12,18,0,176.0,23.0,2.9,15.9,33.0,18.29,0.0
2018,9,12,18,15,88.0,11.5,2.85,15.65,16.5,10.96,0.0
2018,9,12,18,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,13,5,45,18.5,6.0,2.05,14.1,6.5,0.0,0.0
2018,9,13,6,0,37.0,12.0,2.2,14.4,13.0,22.88,0.0
2018,9,13,6,15,110.0,29.0,2.35,14.9,41.5,85.04,52.04
2018,9,13,6,30,183.0,46.0,2.5,15.4,70.0,150.48,116.16
2018,9,13,6,45,228.5,62.0,2.65,15.9,106.0,200.37,160.94
2018,9,13,7,0,274.0,78.0,2.8,16.4,142.0,255.05,208.59
2018,9,13,7,15,288.0,96.5,2.85,16.85,178.5,288.04,237.27
2018,9,13,7,30,302.0,115.0,2.9,17.3,215.0,331.63,273.19
2018,9,13,7,45,350.0,129.5,2.95,17.8,264.0,405.86,332.52
2018,9,13,8,0,398.0,144.0,3.0,18.3,313.0,472.2,384.07
2018,9,13,8,15,601.0,111.5,3.0,18.8,402.0,611.02,492.56
2018,9,13,8,30,804.0,79.0,3.0,19.3,491.0,753.66,595.06
2018,9,13,8,45,830.0,79.0,3.05,19.75,538.0,795.49,621.61
2018,9,13,9,0,856.0,79.0,3.1,20.2,585.0,842.6,652.23
2018,9,13,9,15,867.0,82.0,3.05,20.55,625.0,878.3,673.98
2018,9,13,9,30,878.0,85.0,3.0,20.9,665.0,911.27,693.65
2018,9,13,9,45,884.5,88.5,3.0,21.3,699.0,937.64,708.87
2018,9,13,10,0,891.0,92.0,3.0,21.7,733.0,960.69,721.85
2018,9,13,10,15,898.5,93.0,2.95,21.95,761.0,978.38,731.26
2018,9,13,10,30,906.0,94.0,2.9,22.2,789.0,992.56,738.42
2018,9,13,10,45,911.5,95.0,2.9,22.45,810.0,1001.15,742.42
2018,9,13,11,0,917.0,96.0,2.9,22.7,831.0,1006.0,744.13
2018,9,13,11,15,920.0,96.5,2.9,22.85,844.0,1004.07,741.85
2018,9,13,11,30,923.0,97.0,2.9,23.0,857.0,998.35,737.28
2018,9,13,11,45,924.5,97.0,2.95,23.15,862.0,986.88,729.53
2018,9,13,12,0,926.0,97.0,3.0,23.3,867.0,971.7,719.47
2018,9,13,12,15,926.5,96.0,3.05,23.3,864.0,950.89,706.18
2018,9,13,12,30,927.0,95.0,3.1,23.3,861.0,926.55,690.59
2018,9,13,12,45,916.5,98.0,3.15,23.35,847.0,893.47,668.96
2018,9,13,13,0,906.0,101.0,3.2,23.4,833.0,857.66,645.39
2018,9,13,13,15,839.0,127.5,3.25,23.3,793.0,801.78,608.1
2018,9,13,13,30,772.0,154.0,3.3,23.2,753.0,743.05,568.27
2018,9,13,13,45,794.0,138.5,3.35,23.05,736.5,709.0,544.83
2018,9,13,14,0,816.0,123.0,3.4,22.9,720.0,670.86,517.58
2018,9,13,14,15,756.0,139.5,3.4,22.7,673.0,608.69,470.71
2018,9,13,14,30,696.0,156.0,3.4,22.5,626.0,549.02,424.91
2018,9,13,14,45,570.5,185.0,3.45,22.3,555.0,471.33,364.61
2018,9,13,15,0,445.0,214.0,3.5,22.1,484.0,403.07,311.08
2018,9,13,15,15,374.0,212.5,3.5,22.1,428.0,343.93,264.16
2018,9,13,15,30,303.0,211.0,3.5,22.1,372.0,292.55,223.24
2018,9,13,15,45,483.5,152.0,3.45,21.4,380.0,271.68,200.76
2018,9,13,16,0,664.0,93.0,3.4,20.7,388.0,230.21,158.31
2018,9,13,16,15,661.0,82.0,3.35,20.25,345.5,176.85,111.96
2018,9,13,16,30,658.0,71.0,3.3,19.8,303.0,123.66,69.51
2018,9,13,16,45,627.0,63.5,3.2,19.35,255.5,72.43,38.64
2018,9,13,17,0,596.0,56.0,3.1,18.9,208.0,39.66,29.25
2018,9,13,17,15,522.5,48.0,2.85,18.3,158.5,35.19,25.19
2018,9,13,17,30,449.0,40.0,2.6,17.7,109.0,30.5,20.73
2018,9,13,17,45,331.5,30.5,2.35,17.1,70.5,24.18,14.16
2018,9,13,18,0,214.0,21.0,2.1,16.5,32.0,17.56,0.0
2018,9,13,18,15,107.0,10.5,2.0,16.15,16.0,10.01,0.0
2018,9,13,18,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,14,5,45,4.5,4.5,1.2,12.5,4.5,0.0,0.0
2018,9,14,6,0,9.0,9.0,1.2,12.8,9.0,11.36,0.0
2018,9,14,6,15,38.0,25.5,1.35,13.45,30.0,46.86,25.56
2018,9,14,6,30,67.0,42.0,1.5,14.1,51.0,80.42,60.24
2018,9,14,6,45,183.0,56.0,1.7,14.7,95.0,161.48,129.62
2018,9,14,7,0,299.0,70.0,1.9,15.3,139.0,258.47,211.95
2018,9,14,7,15,328.0,87.5,1.85,15.8,180.5,311.1,256.19
2018,9,14,7,30,357.0,105.0,1.8,16.3,222.0,365.72,300.54
2018,9,14,7,45,291.0,136.5,1.8,16.75,242.5,362.49,296.49
2018,9,14,8,0,225.0,168.0,1.8,17.2,263.0,363.7,295.16
2018,9,14,8,15,231.0,190.5,1.75,17.75,298.5,402.29,323.83
2018,9,14,8,30,237.0,213.0,1.7,18.3,334.0,440.41,351.16
2018,9,14,8,45,326.0,215.0,1.7,18.9,397.5,523.05,413.57
2018,9,14,9,0,415.0,217.0,1.7,19.5,461.0,624.43,486.93
2018,9,14,9,15,441.5,225.5,1.65,20.1,501.5,667.91,515.13
2018,9,14,9,30,468.0,234.0,1.6,20.7,542.0,710.85,542.74
2018,9,14,9,45,546.0,217.5,1.6,21.35,595.0,773.13,585.0
2018,9,14,10,0,624.0,201.0,1.6,22.0,648.0,841.69,629.84
2018,9,14,10,15,742.0,159.0,1.6,22.45,711.0,914.51,675.3
2018,9,14,10,30,860.0,117.0,1.6,22.9,774.0,972.37,709.91
2018,9,14,10,45,897.0,103.5,1.65,23.35,805.0,995.12,722.44
2018,9,14,11,0,934.0,90.0,1.7,23.8,836.0,1014.33,733.15
2018,9,14,11,15,936.0,90.5,1.75,24.05,848.0,1011.33,730.48
2018,9,14,11,30,938.0,91.0,1.8,24.3,860.0,1004.48,725.76
2018,9,14,11,45,939.5,91.0,1.85,24.6,865.0,992.78,717.96
2018,9,14,12,0,941.0,91.0,1.9,24.9,870.0,977.32,707.9
2018,9,14,12,15,939.5,91.0,2.0,25.0,866.5,955.41,694.91
2018,9,14,12,30,938.0,91.0,2.1,25.1,863.0,929.99,679.61
2018,9,14,12,45,934.5,91.5,2.2,25.25,851.5,899.99,661.08
2018,9,14,13,0,931.0,92.0,2.3,25.4,840.0,866.85,640.31
2018,9,14,13,15,926.5,91.0,2.4,25.35,820.5,828.4,616.24
2018,9,14,13,30,922.0,90.0,2.5,25.3,801.0,787.24,590.01
2018,9,14,13,45,915.5,88.5,2.55,25.25,774.5,741.65,560.02
2018,9,14,14,0,909.0,87.0,2.6,25.2,748.0,693.93,527.27
2018,9,14,14,15,899.0,85.5,2.7,25.0,714.0,642.13,489.86
2018,9,14,14,30,889.0,84.0,2.8,24.8,680.0,588.99,450.18
2018,9,14,14,45,867.0,84.5,2.85,24.6,637.0,530.48,404.96
2018,9,14,15,0,845.0,85.0,2.9,24.4,594.0,472.37,358.56
2018,9,14,15,15,791.0,90.0,2.9,24.4,538.0,404.05,302.99
2018,9,14,15,30,737.0,95.0,2.9,24.4,482.0,342.14,251.33
2018,9,14,15,45,658.0,102.0,2.95,23.55,423.0,276.99,198.08
2018,9,14,16,0,579.0,109.0,3.0,22.7,364.0,222.81,153.83
2018,9,14,16,15,503.5,107.0,3.0,22.1,309.0,169.96,112.07
2018,9,14,16,30,428.0,105.0,3.0,21.5,254.0,126.01,80.71
2018,9,14,16,45,439.0,86.5,3.0,20.9,217.0,81.64,51.6
2018,9,14,17,0,450.0,68.0,3.0,20.3,180.0,49.78,37.85
2018,9,14,17,15,377.0,57.0,2.9,19.65,135.5,42.61,31.44
2018,9,14,17,30,304.0,46.0,2.8,19.0,91.0,35.17,24.53
2018,9,14,17,45,214.0,32.0,2.7,18.35,57.5,24.95,14.34
2018,9,14,18,0,124.0,18.0,2.6,17.7,24.0,14.27,0.0
2018,9,14,18,15,62.0,9.0,2.55,17.3,12.0,8.58,0.0
2018,9,14,18,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,15,5,45,35.0,6.0,2.75,13.95,7.0,0.0,0.0
2018,9,15,6,0,70.0,12.0,2.9,14.1,14.0,33.04,0.0
2018,9,15,6,15,233.5,25.0,2.95,14.4,51.0,132.16,76.09
2018,9,15,6,30,397.0,38.0,3.0,14.7,88.0,232.52,180.04
2018,9,15,6,45,504.0,44.0,3.1,15.05,138.5,312.85,252.19
2018,9,15,7,0,611.0,50.0,3.2,15.4,189.0,403.6,330.74
2018,9,15,7,15,664.0,55.0,3.2,15.85,241.5,468.74,386.29
2018,9,15,7,30,717.0,60.0,3.2,16.3,294.0,540.75,444.85
2018,9,15,7,45,754.0,64.0,3.2,16.7,347.0,603.76,494.15
2018,9,15,8,0,791.0,68.0,3.2,17.1,400.0,667.86,540.63
2018,9,15,8,15,817.0,70.5,3.2,17.55,450.0,722.36,578.46
2018,9,15,8,30,843.0,73.0,3.2,18.0,500.0,769.79,610.19
2018,9,15,8,45,861.5,75.0,3.2,18.45,546.0,815.46,640.04
2018,9,15,9,0,880.0,77.0,3.2,18.9,592.0,859.31,668.04
2018,9,15,9,15,891.0,79.5,3.25,19.3,632.5,894.92,690.3
2018,9,15,9,30,902.0,82.0,3.3,19.7,673.0,927.71,710.46
2018,9,15,9,45,909.0,85.0,3.3,20.1,707.5,954.3,725.91
2018,9,15,10,0,916.0,88.0,3.3,20.5,742.0,977.5,739.04
2018,9,15,10,15,924.0,89.0,3.3,20.8,770.5,995.81,749.19
2018,9,15,10,30,932.0,90.0,3.3,21.1,799.0,1010.51,757.01
2018,9,15,10,45,938.5,90.5,3.35,21.35,820.5,1019.44,761.65
2018,9,15,11,0,945.0,91.0,3.4,21.6,842.0,1024.54,763.92
2018,9,15,11,15,948.0,91.5,3.45,21.7,855.0,1022.34,761.96
2018,9,15,11,30,951.0,92.0,3.5,21.8,868.0,1016.23,757.6
2018,9,15,11,45,953.0,91.5,3.55,21.95,873.0,1004.19,749.29
2018,9,15,12,0,955.0,91.0,3.6,22.1,878.0,988.32,738.58
2018,9,15,12,15,954.5,90.5,3.65,22.05,874.5,966.4,724.47
2018,9,15,12,30,954.0,90.0,3.7,22.0,871.0,940.88,707.97
2018,9,15,12,45,951.0,90.0,3.75,22.0,859.5,910.26,687.84
2018,9,15,13,0,948.0,90.0,3.8,22.0,848.0,876.42,665.43
2018,9,15,13,15,945.0,89.0,3.85,21.9,829.5,838.5,640.3
2018,9,15,13,30,942.0,88.0,3.9,21.8,811.0,797.69,612.93
2018,9,15,13,45,936.0,86.5,3.9,21.7,784.0,751.57,581.29
2018,9,15,14,0,930.0,85.0,3.9,21.6,757.0,703.22,546.78
2018,9,15,14,15,921.0,83.5,3.9,21.4,723.0,651.01,507.37
2018,9,15,14,30,912.0,82.0,3.9,21.2,689.0,597.31,465.7
2018,9,15,14,45,900.0,80.0,3.9,21.05,649.0,540.35,420.17
2018,9,15,15,0,888.0,78.0,3.9,20.9,609.0,482.74,372.66
2018,9,15,15,15,871.0,75.5,3.9,20.9,563.5,422.27,321.27
2018,9,15,15,30,854.0,73.0,3.9,20.9,518.0,362.26,268.81
2018,9,15,15,45,832.5,70.0,3.85,20.3,469.0,301.25,215.13
2018,9,15,16,0,811.0,67.0,3.8,19.7,420.0,238.24,159.58
2018,9,15,16,15,781.0,63.5,3.75,19.25,368.5,178.53,108.5
2018,9,15,16,30,751.0,60.0,3.7,18.8,317.0,122.02,65.21
2018,9,15,16,45,704.5,55.0,3.65,18.4,264.0,67.08,34.7
2018,9,15,17,0,658.0,50.0,3.6,18.0,211.0,38.73,28.51
2018,9,15,17,15,582.5,43.5,3.4,17.4,160.5,34.91,24.98
2018,9,15,17,30,507.0,37.0,3.2,16.8,110.0,28.38,18.85
2018,9,15,17,45,360.0,28.0,3.0,16.25,69.0,22.36,11.99
2018,9,15,18,0,213.0,19.0,2.8,15.7,28.0,18.11,0.0
2018,9,15,18,15,106.5,9.5,2.65,15.35,14.0,9.05,0.0
2018,9,15,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,16,5,45,60.5,6.5,1.3,12.25,8.0,0.0,0.0
2018,9,16,6,0,121.0,13.0,1.3,12.7,16.0,49.69,0.0
2018,9,16,6,15,281.0,24.0,1.55,13.55,53.0,147.63,80.26
2018,9,16,6,30,441.0,35.0,1.8,14.4,90.0,247.74,190.72
2018,9,16,6,45,538.5,41.0,2.05,15.2,140.0,325.47,260.7
2018,9,16,7,0,636.0,47.0,2.3,16.0,190.0,409.79,333.39
2018,9,16,7,15,688.5,51.5,2.3,16.55,243.0,478.49,390.96
2018,9,16,7,30,741.0,56.0,2.3,17.1,296.0,550.61,448.6
2018,9,16,7,45,775.0,59.5,2.35,17.6,348.0,611.93,495.56
2018,9,16,8,0,809.0,63.0,2.4,18.1,400.0,674.04,539.71
2018,9,16,8,15,833.0,65.5,2.35,18.6,450.0,721.59,571.28
2018,9,16,8,30,857.0,68.0,2.3,19.1,500.0,774.06,605.57
2018,9,16,8,45,874.5,70.0,2.3,19.6,546.0,819.34,634.21
2018,9,16,9,0,892.0,72.0,2.3,20.1,592.0,862.69,661.0
2018,9,16,9,15,905.0,74.0,2.3,20.55,633.0,899.77,683.19
2018,9,16,9,30,918.0,76.0,2.3,21.0,674.0,934.09,703.28
2018,9,16,9,45,927.5,77.0,2.3,21.45,709.0,960.93,718.21
2018,9,16,10,0,937.0,78.0,2.3,21.9,744.0,984.45,730.93
2018,9,16,10,15,943.0,79.5,2.3,22.25,772.0,1001.67,739.83
2018,9,16,10,30,949.0,81.0,2.3,22.6,800.0,1015.16,746.43
2018,9,16,10,45,953.5,82.0,2.35,22.95,820.5,1022.77,749.92
2018,9,16,11,0,958.0,83.0,2.4,23.3,841.0,1026.47,751.08
2018,9,16,11,15,960.5,83.5,2.4,23.55,854.0,1023.72,747.99
2018,9,16,11,30,963.0,84.0,2.4,23.8,867.0,1017.01,742.58
2018,9,16,11,45,964.0,84.0,2.4,24.05,871.5,1004.4,733.54
2018,9,16,12,0,965.0,84.0,2.4,24.3,876.0,987.94,722.19
2018,9,16,12,15,963.0,85.0,2.45,24.4,872.5,966.04,708.35
2018,9,16,12,30,961.0,86.0,2.5,24.5,869.0,940.55,692.21
2018,9,16,12,45,956.5,86.5,2.55,24.6,856.5,908.94,672.0
2018,9,16,13,0,952.0,87.0,2.6,24.7,844.0,874.17,649.61
2018,9,16,13,15,947.5,86.0,2.65,24.65,824.5,834.88,624.37
2018,9,16,13,30,943.0,85.0,2.7,24.6,805.0,792.81,596.99
2018,9,16,13,45,936.5,84.0,2.7,24.6,778.0,746.76,566.12
2018,9,16,14,0,930.0,83.0,2.7,24.6,751.0,698.51,532.37
2018,9,16,14,15,920.5,82.0,2.75,24.4,717.0,646.45,494.31
2018,9,16,14,30,911.0,81.0,2.8,24.2,683.0,592.95,453.95
2018,9,16,14,45,898.5,78.5,2.85,24.05,642.5,535.3,409.07
2018,9,16,15,0,886.0,76.0,2.9,23.9,602.0,477.06,362.16
2018,9,16,15,15,869.0,74.5,2.9,23.9,557.0,417.66,312.48
2018,9,16,15,30,852.0,73.0,2.9,23.9,512.0,358.68,261.71
2018,9,16,15,45,828.5,70.0,2.95,23.15,462.5,294.07,206.39
2018,9,16,16,0,805.0,67.0,3.0,22.4,413.0,234.11,154.28
2018,9,16,16,15,772.0,63.0,3.0,21.85,360.5,173.91,103.84
2018,9,16,16,30,739.0,59.0,3.0,21.3,308.0,117.32,61.53
2018,9,16,16,45,690.0,54.5,3.0,20.75,255.5,63.63,33.09
2018,9,16,17,0,641.0,50.0,3.0,20.2,203.0,38.93,28.39
2018,9,16,17,15,561.5,43.0,2.8,19.45,153.0,31.7,21.93
2018,9,16,17,30,482.0,36.0,2.6,18.7,103.0,27.69,18.01
2018,9,16,17,45,337.0,27.0,2.4,17.95,64.0,21.65,10.76
2018,9,16,18,0,192.0,18.0,2.2,17.2,25.0,17.16,0.0
2018,9,16,18,15,96.0,9.0,2.1,16.75,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,17,5,45,67.0,6.5,1.5,12.95,8.0,0.0,0.0
2018,9,17,6,0,134.0,13.0,1.6,13.3,16.0,53.65,0.0
2018,9,17,6,15,283.5,23.5,1.8,13.95,51.0,147.13,73.55
2018,9,17,6,30,433.0,34.0,2.0,14.6,86.0,243.15,186.58
2018,9,17,6,45,447.5,43.5,2.2,15.2,121.0,285.1,228.63
2018,9,17,7,0,462.0,53.0,2.4,15.8,156.0,328.03,268.24
2018,9,17,7,15,527.5,64.0,2.35,16.3,210.5,402.98,331.25
2018,9,17,7,30,593.0,75.0,2.3,16.8,265.0,483.22,395.82
2018,9,17,7,45,698.0,69.0,2.3,17.25,330.0,570.94,464.74
2018,9,17,8,0,803.0,63.0,2.3,17.7,395.0,669.14,536.77
2018,9,17,8,15,827.0,65.5,2.3,18.2,444.5,716.35,568.16
2018,9,17,8,30,851.0,68.0,2.3,18.7,494.0,768.51,602.68
2018,9,17,8,45,868.5,70.5,2.25,19.15,540.0,814.11,631.41
2018,9,17,9,0,886.0,73.0,2.2,19.6,586.0,857.79,658.2
2018,9,17,9,15,896.0,75.5,2.25,20.05,626.0,892.55,679.29
2018,9,17,9,30,906.0,78.0,2.3,20.5,666.0,924.4,698.31
2018,9,17,9,45,911.5,82.0,2.3,20.95,700.0,950.73,713.02
2018,9,17,10,0,917.0,86.0,2.3,21.4,734.0,973.56,725.4
2018,9,17,10,15,924.5,87.0,2.35,21.8,762.5,991.23,735.07
2018,9,17,10,30,932.0,88.0,2.4,22.2,791.0,1005.26,742.48
2018,9,17,10,45,937.5,88.5,2.4,22.55,811.5,1013.04,745.57
2018,9,17,11,0,943.0,89.0,2.4,22.9,832.0,1016.99,746.35
2018,9,17,11,15,946.0,89.5,2.5,23.05,845.0,1014.62,744.86
2018,9,17,11,30,949.0,90.0,2.6,23.2,858.0,1008.35,740.99
2018,9,17,11,45,950.0,90.0,2.7,23.35,862.5,995.76,733.11
2018,9,17,12,0,951.0,90.0,2.8,23.5,867.0,979.37,722.85
2018,9,17,12,15,949.0,90.5,2.9,23.5,863.0,957.07,709.13
2018,9,17,12,30,947.0,91.0,3.0,23.5,859.0,931.24,693.05
2018,9,17,12,45,942.5,92.0,3.1,23.45,847.0,900.41,673.66
2018,9,17,13,0,938.0,93.0,3.2,23.4,835.0,866.46,652.0
2018,9,17,13,15,934.0,91.5,3.3,23.25,815.5,827.4,626.85
2018,9,17,13,30,930.0,90.0,3.4,23.1,796.0,785.59,599.47
2018,9,17,13,45,924.5,88.0,3.45,22.9,769.0,739.67,568.69
2018,9,17,14,0,919.0,86.0,3.5,22.7,742.0,691.52,534.6
2018,9,17,14,15,911.5,84.5,3.55,22.4,709.0,640.63,496.7
2018,9,17,14,30,904.0,83.0,3.6,22.1,676.0,588.14,456.38
2018,9,17,14,45,892.5,80.5,3.65,21.8,636.0,531.3,411.41
2018,9,17,15,0,881.0,78.0,3.7,21.5,596.0,473.79,364.33
2018,9,17,15,15,863.0,75.5,3.7,21.5,550.5,413.32,312.96
2018,9,17,15,30,845.0,73.0,3.7,21.5,505.0,353.43,260.68
2018,9,17,15,45,821.5,70.5,3.7,20.55,456.0,289.75,205.39
2018,9,17,16,0,798.0,68.0,3.7,19.6,407.0,230.69,153.44
2018,9,17,16,15,765.5,64.0,3.65,19.05,355.0,171.07,103.0
2018,9,17,16,30,733.0,60.0,3.6,18.5,303.0,115.01,61.03
2018,9,17,16,45,682.5,55.0,3.55,17.9,250.5,61.38,33.12
2018,9,17,17,0,632.0,50.0,3.5,17.3,198.0,39.15,28.94
2018,9,17,17,15,545.5,44.0,3.35,16.7,148.5,32.75,23.09
2018,9,17,17,30,459.0,38.0,3.2,16.1,99.0,29.76,19.92
2018,9,17,17,45,302.0,27.0,3.05,15.5,60.0,21.9,10.3
2018,9,17,18,0,145.0,16.0,2.9,14.9,21.0,15.25,0.0
2018,9,17,18,15,72.5,8.0,2.8,14.65,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,18,5,45,6.5,4.5,2.05,13.5,4.5,0.0,0.0
2018,9,18,6,0,13.0,9.0,2.1,13.6,9.0,12.58,0.0
2018,9,18,6,15,179.5,24.5,2.2,13.95,45.0,109.1,47.89
2018,9,18,6,30,346.0,40.0,2.3,14.3,81.0,212.4,162.83
2018,9,18,6,45,454.5,47.5,2.35,14.6,130.0,292.88,235.27
2018,9,18,7,0,563.0,55.0,2.4,14.9,179.0,383.66,313.63
2018,9,18,7,15,620.5,61.0,2.4,15.35,230.5,453.03,372.3
2018,9,18,7,30,678.0,67.0,2.4,15.8,282.0,526.56,431.83
2018,9,18,7,45,716.0,71.5,2.35,16.25,334.0,585.53,477.59
2018,9,18,8,0,754.0,76.0,2.3,16.7,386.0,649.19,523.82
2018,9,18,8,15,781.5,79.0,2.3,17.2,435.5,703.84,561.39
2018,9,18,8,30,809.0,82.0,2.3,17.7,485.0,757.97,597.6
2018,9,18,8,45,829.5,84.0,2.25,18.2,530.5,804.19,626.89
2018,9,18,9,0,850.0,86.0,2.2,18.7,576.0,848.71,654.37
2018,9,18,9,15,866.5,87.5,2.2,19.15,617.5,879.7,672.57
2018,9,18,9,30,883.0,89.0,2.2,19.6,659.0,915.38,693.89
2018,9,18,9,45,896.0,89.5,2.25,20.0,694.5,943.9,710.77
2018,9,18,10,0,909.0,90.0,2.3,20.4,730.0,969.32,725.59
2018,9,18,10,15,916.0,91.0,2.3,20.75,757.5,986.28,734.43
2018,9,18,10,30,923.0,92.0,2.3,21.1,785.0,999.62,741.06
2018,9,18,10,45,928.0,92.5,2.3,21.5,805.0,1006.75,743.6
2018,9,18,11,0,933.0,93.0,2.3,21.9,825.0,1010.07,743.86
2018,9,18,11,15,935.5,94.0,2.35,22.15,837.5,1007.68,741.57
