Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,8,15,326.5,106.5,2.4,17.9,212.5,372.15,305.85
2018,10,28,8,30,392.0,115.0,2.4,18.4,255.0,439.14,358.91
2018,10,28,8,45,440.0,123.5,2.45,18.9,298.5,495.96,402.55
2018,10,28,9,0,488.0,132.0,2.5,19.4,342.0,553.96,446.01
2018,10,28,9,15,581.5,122.5,2.55,19.9,394.0,633.53,505.51
2018,10,28,9,30,675.0,113.0,2.6,20.4,446.0,709.62,559.15
2018,10,28,9,45,693.5,115.0,2.65,20.85,476.0,737.04,576.58
2018,10,28,10,0,712.0,117.0,2.7,21.3,506.0,762.13,592.59
2018,10,28,10,15,498.0,183.5,2.75,21.65,461.5,654.06,510.85
2018,10,28,10,30,284.0,250.0,2.8,22.0,417.0,533.06,415.99
2018,10,28,10,45,559.0,174.5,2.85,22.35,515.0,694.31,540.68
2018,10,28,11,0,834.0,99.0,2.9,22.7,613.0,842.0,644.05
2018,10,28,11,15,867.5,90.0,2.95,22.85,631.5,845.52,644.79
2018,10,28,11,30,901.0,81.0,3.0,23.0,650.0,851.93,648.87
2018,10,28,11,45,900.5,81.0,3.05,23.15,651.0,836.49,637.89
2018,10,28,12,0,900.0,81.0,3.1,23.3,652.0,817.63,624.8
2018,10,28,12,15,895.0,82.0,3.15,23.3,645.0,793.05,608.12
2018,10,28,12,30,890.0,83.0,3.2,23.3,638.0,765.44,589.32
2018,10,28,12,45,881.0,83.0,3.25,23.3,622.5,730.97,565.57
2018,10,28,13,0,872.0,83.0,3.3,23.3,607.0,694.08,539.93
2018,10,28,13,15,862.5,82.5,3.35,23.2,585.0,654.11,510.54
2018,10,28,13,30,853.0,82.0,3.4,23.1,563.0,612.19,478.67
2018,10,28,13,45,839.5,80.5,3.4,23.0,534.0,566.69,443.15
2018,10,28,14,0,826.0,79.0,3.4,22.9,505.0,518.08,404.39
2018,10,28,14,15,807.0,77.5,3.4,22.65,470.5,466.01,362.15
2018,10,28,14,30,788.0,76.0,3.4,22.4,436.0,413.93,318.65
2018,10,28,14,45,762.0,73.5,3.4,22.2,396.0,358.52,271.38
2018,10,28,15,0,736.0,71.0,3.4,22.0,356.0,304.46,224.14
2018,10,28,15,15,681.0,70.0,3.4,22.0,309.0,244.35,172.25
2018,10,28,15,30,626.0,69.0,3.4,22.0,262.0,190.76,126.37
2018,10,28,15,45,437.0,73.5,3.3,21.15,197.5,128.65,81.81
2018,10,28,16,0,248.0,78.0,3.2,20.3,133.0,87.66,57.47
2018,10,28,16,15,150.5,62.5,3.1,19.8,93.5,54.54,36.96
2018,10,28,16,30,53.0,47.0,3.0,19.3,54.0,39.4,27.72
2018,10,28,16,45,33.0,30.0,2.85,18.8,33.5,25.64,13.14
2018,10,28,17,0,13.0,13.0,2.7,18.3,13.0,12.39,0.0
2018,10,28,17,15,6.5,6.5,2.65,17.95,6.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,29,6,15,10.5,1.5,1.65,12.3,1.5,0.0,0.0
2018,10,29,6,30,21.0,3.0,1.7,12.7,3.0,2.86,0.0
2018,10,29,6,45,15.5,16.0,1.75,13.05,16.5,21.72,0.0
2018,10,29,7,0,10.0,29.0,1.8,13.4,30.0,38.48,23.18
2018,10,29,7,15,21.0,46.5,2.0,14.0,50.0,64.53,48.0
2018,10,29,7,30,32.0,64.0,2.2,14.6,70.0,90.56,70.98
2018,10,29,7,45,49.0,83.5,2.4,15.15,95.5,123.6,99.61
2018,10,29,8,0,66.0,103.0,2.6,15.7,121.0,157.56,128.59
2018,10,29,8,15,68.5,122.0,2.8,16.15,143.5,181.9,148.81
2018,10,29,8,30,71.0,141.0,3.0,16.6,166.0,206.12,168.49
2018,10,29,8,45,115.0,160.0,3.2,17.1,206.5,272.81,223.33
2018,10,29,9,0,159.0,179.0,3.4,17.6,247.0,330.35,269.73
2018,10,29,9,15,147.5,196.5,3.5,17.8,263.5,343.38,278.84
2018,10,29,9,30,136.0,214.0,3.6,18.0,280.0,355.27,287.05
2018,10,29,9,45,132.0,228.0,3.65,18.15,295.5,368.05,296.18
2018,10,29,10,0,128.0,242.0,3.7,18.3,311.0,380.16,304.73
2018,10,29,10,15,185.0,248.0,3.7,18.35,353.0,433.98,347.64
2018,10,29,10,30,242.0,254.0,3.7,18.4,395.0,501.22,399.78
2018,10,29,10,45,304.0,251.0,3.65,18.4,433.5,548.13,436.15
2018,10,29,11,0,366.0,248.0,3.6,18.4,472.0,593.73,471.13
2018,10,29,11,15,341.5,258.5,3.6,18.4,470.0,579.46,459.0
2018,10,29,11,30,317.0,269.0,3.6,18.4,468.0,564.05,446.39
2018,10,29,11,45,295.0,275.0,3.55,18.45,460.5,544.86,430.94
2018,10,29,12,0,273.0,281.0,3.5,18.5,453.0,525.12,415.12
2018,10,29,12,15,297.5,272.0,3.55,18.55,458.0,524.94,415.6
2018,10,29,12,30,322.0,263.0,3.6,18.6,463.0,522.62,414.3
2018,10,29,12,45,482.5,209.5,3.6,18.7,501.0,577.79,459.01
2018,10,29,13,0,643.0,156.0,3.6,18.8,539.0,616.94,490.35
2018,10,29,13,15,666.0,141.5,3.6,19.1,526.0,590.3,469.2
2018,10,29,13,30,689.0,127.0,3.6,19.4,513.0,559.96,445.11
2018,10,29,13,45,752.0,106.0,3.6,19.7,507.5,541.71,429.79
2018,10,29,14,0,815.0,85.0,3.6,20.0,502.0,516.38,407.93
2018,10,29,14,15,821.0,78.0,3.5,20.05,473.5,471.0,369.56
2018,10,29,14,30,827.0,71.0,3.4,20.1,445.0,423.24,328.16
2018,10,29,14,45,806.5,67.5,3.35,20.2,405.0,366.99,279.14
2018,10,29,15,0,786.0,64.0,3.3,20.3,365.0,311.45,229.66
2018,10,29,15,15,752.5,61.0,3.3,20.3,321.0,254.03,178.62
2018,10,29,15,30,719.0,58.0,3.3,20.3,277.0,199.35,130.32
2018,10,29,15,45,670.0,53.0,2.95,19.95,230.5,143.63,84.33
2018,10,29,16,0,621.0,48.0,2.6,19.6,184.0,93.17,47.96
2018,10,29,16,15,541.5,41.5,2.35,18.8,139.0,43.58,22.44
2018,10,29,16,30,462.0,35.0,2.1,18.0,94.0,27.28,17.53
2018,10,29,16,45,309.0,25.5,1.8,17.2,57.5,20.55,8.86
2018,10,29,17,0,156.0,16.0,1.5,16.4,21.0,15.25,0.0
2018,10,29,17,15,78.0,8.0,1.55,16.0,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,6,15,24.0,3.0,1.95,11.55,2.5,0.0,0.0
2018,10,30,6,30,48.0,6.0,2.0,11.9,5.0,0.0,0.0
2018,10,30,6,45,76.0,18.0,2.05,12.25,22.0,48.73,0.0
2018,10,30,7,0,104.0,30.0,2.1,12.6,39.0,100.55,67.67
2018,10,30,7,15,313.5,39.0,2.4,13.3,90.0,233.94,187.24
2018,10,30,7,30,523.0,48.0,2.7,14.0,141.0,375.59,307.69
2018,10,30,7,45,627.5,49.5,3.0,14.65,193.5,457.48,377.98
2018,10,30,8,0,732.0,51.0,3.3,15.3,246.0,551.32,455.5
2018,10,30,8,15,770.0,54.5,3.4,15.9,292.5,607.96,500.24
2018,10,30,8,30,808.0,58.0,3.5,16.5,339.0,664.73,542.42
2018,10,30,8,45,834.0,60.5,3.6,17.05,382.0,710.97,575.48
2018,10,30,9,0,860.0,63.0,3.7,17.6,425.0,749.2,601.81
2018,10,30,9,15,877.5,64.5,3.7,18.1,462.5,783.95,624.79
2018,10,30,9,30,895.0,66.0,3.7,18.6,500.0,816.24,645.61
2018,10,30,9,45,905.5,68.5,3.7,19.15,531.5,841.25,660.8
2018,10,30,10,0,916.0,71.0,3.7,19.7,563.0,863.03,673.62
2018,10,30,10,15,924.0,71.5,3.75,20.15,587.0,876.84,681.3
2018,10,30,10,30,932.0,72.0,3.8,20.6,611.0,887.11,686.61
2018,10,30,10,45,938.0,73.0,3.8,21.05,629.0,892.63,688.45
2018,10,30,11,0,944.0,74.0,3.8,21.5,647.0,894.39,687.83
2018,10,30,11,15,947.5,73.5,3.85,21.8,656.5,888.47,682.69
2018,10,30,11,30,951.0,73.0,3.9,22.1,666.0,878.79,675.12
2018,10,30,11,45,952.0,73.5,3.95,22.4,668.0,864.47,664.47
2018,10,30,12,0,953.0,74.0,4.0,22.7,670.0,846.49,651.4
2018,10,30,12,15,949.5,74.0,4.0,22.85,663.0,820.87,633.17
2018,10,30,12,30,946.0,74.0,4.0,23.0,656.0,791.99,612.71
2018,10,30,12,45,939.0,75.0,4.0,23.2,641.5,758.58,588.89
2018,10,30,13,0,932.0,76.0,4.0,23.4,627.0,722.41,563.04
2018,10,30,13,15,925.0,74.5,4.0,23.45,605.0,680.97,532.12
2018,10,30,13,30,918.0,73.0,4.0,23.5,583.0,637.24,498.31
2018,10,30,13,45,908.5,71.5,4.0,23.5,554.5,590.01,461.15
2018,10,30,14,0,899.0,70.0,4.0,23.5,526.0,541.13,421.74
2018,10,30,14,15,883.5,68.0,3.95,23.45,490.5,487.52,377.62
2018,10,30,14,30,868.0,66.0,3.9,23.4,455.0,433.36,331.81
2018,10,30,14,45,844.5,63.0,3.85,23.3,413.0,375.0,281.66
2018,10,30,15,0,821.0,60.0,3.8,23.2,371.0,316.49,230.31
2018,10,30,15,15,789.0,57.0,3.8,23.2,326.5,257.69,178.32
2018,10,30,15,30,757.0,54.0,3.8,23.2,282.0,201.39,128.93
2018,10,30,15,45,659.5,53.0,3.25,22.35,227.5,140.73,81.61
2018,10,30,16,0,562.0,52.0,2.7,21.5,173.0,88.54,46.25
2018,10,30,16,15,480.0,44.5,2.4,20.4,129.5,43.97,24.08
2018,10,30,16,30,398.0,37.0,2.1,19.3,86.0,29.28,19.01
2018,10,30,16,45,283.0,26.0,1.85,18.15,53.0,21.22,8.42
2018,10,30,17,0,168.0,15.0,1.6,17.0,20.0,14.3,0.0
2018,10,30,17,15,84.0,7.5,1.6,16.5,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,31,6,15,14.5,2.5,1.25,11.8,2.0,0.0,0.0
2018,10,31,6,30,29.0,5.0,1.2,12.1,4.0,0.0,0.0
2018,10,31,6,45,100.0,17.0,1.1,12.45,23.5,57.55,0.0
2018,10,31,7,0,171.0,29.0,1.0,12.8,43.0,139.3,91.92
2018,10,31,7,15,183.0,45.5,1.1,13.7,69.5,174.08,137.14
2018,10,31,7,30,195.0,62.0,1.2,14.6,96.0,197.15,159.78
2018,10,31,7,45,248.0,76.5,1.35,15.5,133.0,252.74,207.58
2018,10,31,8,0,301.0,91.0,1.5,16.4,170.0,324.28,266.54
2018,10,31,8,15,378.5,98.5,1.55,16.95,216.5,395.33,324.13
2018,10,31,8,30,456.0,106.0,1.6,17.5,263.0,470.76,383.33
2018,10,31,8,45,639.0,84.5,1.65,18.1,334.5,598.42,481.32
2018,10,31,9,0,822.0,63.0,1.7,18.7,406.0,724.3,570.85
2018,10,31,9,15,841.0,65.5,1.8,19.3,443.5,754.01,589.18
2018,10,31,9,30,860.0,68.0,1.9,19.9,481.0,787.96,611.18
2018,10,31,9,45,867.0,72.0,2.0,20.45,511.5,811.3,625.58
2018,10,31,10,0,874.0,76.0,2.1,21.0,542.0,831.43,637.78
2018,10,31,10,15,883.5,77.0,2.2,21.5,566.5,846.67,646.74
2018,10,31,10,30,893.0,78.0,2.3,22.0,591.0,858.54,653.48
2018,10,31,10,45,894.5,80.0,2.4,22.45,606.5,861.32,654.22
2018,10,31,11,0,896.0,82.0,2.5,22.9,622.0,860.5,652.71
2018,10,31,11,15,903.5,81.0,2.6,23.2,633.0,857.62,650.3
2018,10,31,11,30,911.0,80.0,2.7,23.5,644.0,851.09,645.52
2018,10,31,11,45,912.0,80.5,2.8,23.85,646.0,837.31,635.75
2018,10,31,12,0,913.0,81.0,2.9,24.2,648.0,820.03,623.68
2018,10,31,12,15,908.0,80.5,2.9,24.35,640.0,793.56,605.17
2018,10,31,12,30,903.0,80.0,2.9,24.5,632.0,764.07,584.62
2018,10,31,12,45,845.5,94.0,2.9,24.7,601.5,713.98,549.32
2018,10,31,13,0,788.0,108.0,2.9,24.9,571.0,659.83,509.5
2018,10,31,13,15,786.5,103.5,2.9,24.95,551.5,623.18,482.2
2018,10,31,13,30,785.0,99.0,2.9,25.0,532.0,584.28,452.53
2018,10,31,13,45,765.0,96.0,2.85,25.1,500.0,534.48,413.79
2018,10,31,14,0,745.0,93.0,2.8,25.2,468.0,484.4,374.04
2018,10,31,14,15,625.5,113.5,2.8,25.15,413.5,411.18,316.27
2018,10,31,14,30,506.0,134.0,2.8,25.1,359.0,344.75,263.46
2018,10,31,14,45,428.5,134.0,2.8,25.0,312.0,287.21,217.22
2018,10,31,15,0,351.0,134.0,2.8,24.9,265.0,236.94,176.73
2018,10,31,15,15,349.0,116.5,2.8,24.9,233.5,197.57,143.04
2018,10,31,15,30,347.0,99.0,2.8,24.9,202.0,158.27,109.35
2018,10,31,15,45,333.5,84.0,2.25,24.1,169.0,119.76,77.92
2018,10,31,16,0,320.0,69.0,1.7,23.3,136.0,82.78,50.31
2018,10,31,16,15,267.5,55.0,1.55,22.3,101.5,47.55,29.92
2018,10,31,16,30,215.0,41.0,1.4,21.3,67.0,31.76,20.78
2018,10,31,16,45,141.0,26.5,1.25,20.3,40.5,20.88,7.02
2018,10,31,17,0,67.0,12.0,1.1,19.3,14.0,11.44,0.0
2018,10,31,17,15,33.5,6.0,1.1,19.05,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,1,6,15,14.0,2.0,1.05,13.6,1.5,0.0,0.0
2018,11,1,6,30,28.0,4.0,1.1,14.0,3.0,0.0,0.0
2018,11,1,6,45,34.0,16.0,1.1,14.4,17.0,29.24,0.0
2018,11,1,7,0,40.0,28.0,1.1,14.8,31.0,58.85,33.88
2018,11,1,7,15,85.5,45.0,1.25,15.55,57.5,104.85,80.26
2018,11,1,7,30,131.0,62.0,1.4,16.3,84.0,161.91,129.68
2018,11,1,7,45,154.5,80.5,1.5,17.05,114.5,202.72,164.74
2018,11,1,8,0,178.0,99.0,1.6,17.8,145.0,244.79,199.92
2018,11,1,8,15,201.0,114.5,1.55,18.5,175.5,283.58,231.37
2018,11,1,8,30,224.0,130.0,1.5,19.2,206.0,323.39,262.65
2018,11,1,8,45,320.5,135.5,1.5,19.95,259.5,405.2,327.23
2018,11,1,9,0,417.0,141.0,1.5,20.7,313.0,505.8,403.18
2018,11,1,9,15,434.0,151.5,1.6,21.45,345.0,539.95,426.71
2018,11,1,9,30,451.0,162.0,1.7,22.2,377.0,573.04,449.5
2018,11,1,9,45,469.0,169.5,1.85,23.0,406.0,602.16,469.29
2018,11,1,10,0,487.0,177.0,2.0,23.8,435.0,629.79,487.77
2018,11,1,10,15,558.0,164.0,2.1,24.35,472.5,676.59,521.34
2018,11,1,10,30,629.0,151.0,2.2,24.9,510.0,728.54,557.25
2018,11,1,10,45,711.0,130.0,2.3,25.45,547.0,772.53,586.31
2018,11,1,11,0,793.0,109.0,2.4,26.0,584.0,809.14,610.06
2018,11,1,11,15,851.5,92.0,2.5,26.35,609.0,830.73,623.96
2018,11,1,11,30,910.0,75.0,2.6,26.7,634.0,841.8,630.89
2018,11,1,11,45,911.5,75.0,2.65,27.1,636.0,827.93,620.58
2018,11,1,12,0,913.0,75.0,2.7,27.5,638.0,810.57,608.19
2018,11,1,12,15,872.0,87.5,2.7,27.7,621.0,771.24,580.95
2018,11,1,12,30,831.0,100.0,2.7,27.9,604.0,734.75,555.73
2018,11,1,12,45,850.5,92.5,2.7,28.1,598.0,713.54,541.12
2018,11,1,13,0,870.0,85.0,2.7,28.3,592.0,685.13,521.06
2018,11,1,13,15,870.0,81.5,2.65,28.4,573.0,648.32,493.57
2018,11,1,13,30,870.0,78.0,2.6,28.5,554.0,608.89,463.65
2018,11,1,13,45,853.0,78.0,2.6,28.6,524.5,561.18,427.1
2018,11,1,14,0,836.0,78.0,2.6,28.7,495.0,513.56,389.7
2018,11,1,14,15,766.5,82.5,2.5,28.6,444.5,444.18,335.49
2018,11,1,14,30,697.0,87.0,2.4,28.5,394.0,378.85,283.51
2018,11,1,14,45,729.0,74.0,2.35,28.4,368.5,339.78,249.3
2018,11,1,15,0,761.0,61.0,2.3,28.3,343.0,295.35,209.39
2018,11,1,15,15,724.5,58.0,2.3,28.3,299.5,239.02,161.16
2018,11,1,15,30,688.0,55.0,2.3,28.3,256.0,185.79,116.04
2018,11,1,15,45,616.0,51.0,1.7,27.0,208.0,130.26,73.34
2018,11,1,16,0,544.0,47.0,1.1,25.7,160.0,80.45,39.93
2018,11,1,16,15,463.0,41.0,1.15,24.8,119.5,38.76,20.81
2018,11,1,16,30,382.0,35.0,1.2,23.9,79.0,27.79,17.16
2018,11,1,16,45,242.5,24.0,1.2,23.0,47.0,19.62,4.87
2018,11,1,17,0,103.0,13.0,1.2,22.1,15.0,12.39,0.0
2018,11,1,17,15,51.5,6.5,1.2,21.75,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.15,19.8,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.85,19.35,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.85,19.05,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,2,6,15,9.5,1.0,0.65,16.75,1.0,0.0,0.0
2018,11,2,6,30,19.0,2.0,0.6,16.8,2.0,0.0,0.0
2018,11,2,6,45,76.5,14.5,0.6,16.9,19.5,45.13,0.0
2018,11,2,7,0,134.0,27.0,0.6,17.0,37.0,116.8,67.11
2018,11,2,7,15,284.0,38.0,0.6,17.5,79.5,214.02,165.22
2018,11,2,7,30,434.0,49.0,0.6,18.0,122.0,323.95,257.0
2018,11,2,7,45,553.5,50.5,0.6,18.5,173.0,414.98,330.98
2018,11,2,8,0,673.0,52.0,0.6,19.0,224.0,509.62,404.93
2018,11,2,8,15,714.0,56.0,0.6,19.65,269.0,566.39,447.1
2018,11,2,8,30,755.0,60.0,0.6,20.3,314.0,623.62,486.84
2018,11,2,8,45,771.0,65.0,0.6,20.95,353.0,663.77,512.77
2018,11,2,9,0,787.0,70.0,0.6,21.6,392.0,702.07,536.75
2018,11,2,9,15,785.0,78.0,0.7,22.35,424.0,727.81,552.73
2018,11,2,9,30,783.0,86.0,0.8,23.1,456.0,750.34,566.44
2018,11,2,9,45,830.0,80.5,0.95,23.85,495.5,793.56,594.67
2018,11,2,10,0,877.0,75.0,1.1,24.6,535.0,827.71,616.22
2018,11,2,10,15,886.0,76.0,1.25,25.2,559.0,842.47,625.19
2018,11,2,10,30,895.0,77.0,1.4,25.8,583.0,853.86,632.14
2018,11,2,10,45,900.0,78.5,1.55,26.4,600.5,858.97,634.97
2018,11,2,11,0,905.0,80.0,1.7,27.0,618.0,860.5,635.51
2018,11,2,11,15,902.0,82.5,1.8,27.2,625.5,852.89,630.56
2018,11,2,11,30,899.0,85.0,1.9,27.4,633.0,841.76,623.43
2018,11,2,11,45,877.5,91.5,2.05,27.6,627.5,816.84,607.52
2018,11,2,12,0,856.0,98.0,2.2,27.8,622.0,794.51,593.35
2018,11,2,12,15,766.0,124.0,2.3,27.75,589.5,735.55,554.02
2018,11,2,12,30,676.0,150.0,2.4,27.7,557.0,674.65,511.39
2018,11,2,12,45,783.5,116.0,2.5,27.7,577.5,689.19,523.88
2018,11,2,13,0,891.0,82.0,2.6,27.7,598.0,693.68,528.25
2018,11,2,13,15,868.0,84.0,2.6,27.45,571.0,647.42,494.43
2018,11,2,13,30,845.0,86.0,2.6,27.2,544.0,602.3,460.94
2018,11,2,13,45,841.5,82.0,2.6,27.0,518.5,558.37,427.6
2018,11,2,14,0,838.0,78.0,2.6,26.8,493.0,512.52,391.79
2018,11,2,14,15,826.5,75.0,2.55,26.45,460.0,462.3,351.63
2018,11,2,14,30,815.0,72.0,2.5,26.1,427.0,411.32,309.6
2018,11,2,14,45,791.5,69.0,2.4,25.75,387.0,355.53,262.69
2018,11,2,15,0,768.0,66.0,2.3,25.4,347.0,300.78,215.53
2018,11,2,15,15,732.0,62.5,2.3,25.4,303.5,243.76,166.27
2018,11,2,15,30,696.0,59.0,2.3,25.4,260.0,189.8,120.12
2018,11,2,15,45,645.5,53.5,1.85,24.45,214.5,135.39,77.0
2018,11,2,16,0,595.0,48.0,1.4,23.5,169.0,84.11,41.69
2018,11,2,16,15,440.0,42.5,1.35,22.45,119.0,39.01,22.01
2018,11,2,16,30,285.0,37.0,1.3,21.4,69.0,29.85,18.94
2018,11,2,16,45,193.0,24.5,1.2,20.35,41.5,19.39,3.27
2018,11,2,17,0,101.0,12.0,1.1,19.3,14.0,11.44,0.0
2018,11,2,17,15,50.5,6.0,1.1,18.85,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,3,6,15,15.0,1.5,1.25,13.1,1.0,0.0,0.0
2018,11,3,6,30,30.0,3.0,1.2,13.5,2.0,0.0,0.0
2018,11,3,6,45,67.0,14.5,1.15,13.85,17.5,41.11,0.0
2018,11,3,7,0,104.0,26.0,1.1,14.2,33.0,91.68,47.87
2018,11,3,7,15,188.5,40.5,1.3,15.25,66.5,169.7,131.48
2018,11,3,7,30,273.0,55.0,1.5,16.3,100.0,240.62,193.64
2018,11,3,7,45,453.5,56.0,1.7,17.3,158.0,361.34,294.24
2018,11,3,8,0,634.0,57.0,1.9,18.3,216.0,493.8,400.74
2018,11,3,8,15,715.5,56.0,2.05,18.95,268.0,565.51,457.29
2018,11,3,8,30,797.0,55.0,2.2,19.6,320.0,644.66,516.14
2018,11,3,8,45,822.5,57.0,2.3,20.2,361.5,682.85,542.46
2018,11,3,9,0,848.0,59.0,2.4,20.8,403.0,725.59,571.68
2018,11,3,9,15,866.0,61.5,2.5,21.45,440.5,761.42,595.16
2018,11,3,9,30,884.0,64.0,2.6,22.1,478.0,794.86,616.59
2018,11,3,9,45,896.5,65.5,2.7,22.7,509.0,819.85,631.94
2018,11,3,10,0,909.0,67.0,2.8,23.3,540.0,841.75,645.11
2018,11,3,10,15,917.5,68.5,2.85,23.85,565.0,857.03,653.46
2018,11,3,10,30,926.0,70.0,2.9,24.4,590.0,868.8,659.49
2018,11,3,10,45,931.0,71.0,3.0,24.95,607.0,873.4,661.06
2018,11,3,11,0,936.0,72.0,3.1,25.5,624.0,874.3,660.26
2018,11,3,11,15,932.0,74.5,3.15,25.9,631.5,865.77,653.25
2018,11,3,11,30,928.0,77.0,3.2,26.3,639.0,853.63,643.97
2018,11,3,11,45,923.5,79.0,3.3,26.75,639.5,836.98,631.91
2018,11,3,12,0,919.0,81.0,3.4,27.2,640.0,816.95,617.61
2018,11,3,12,15,926.0,78.0,3.4,27.45,636.5,796.77,603.29
2018,11,3,12,30,933.0,75.0,3.4,27.7,633.0,772.96,586.51
2018,11,3,12,45,925.0,76.0,3.4,27.95,618.5,739.45,562.98
2018,11,3,13,0,917.0,77.0,3.4,28.2,604.0,703.3,537.44
2018,11,3,13,15,783.0,107.5,3.35,28.25,545.5,618.94,474.06
2018,11,3,13,30,649.0,138.0,3.3,28.3,487.0,538.59,413.02
2018,11,3,13,45,454.0,171.5,3.25,28.35,409.5,430.92,330.75
2018,11,3,14,0,259.0,205.0,3.2,28.4,332.0,336.84,258.06
2018,11,3,14,15,228.5,193.0,3.1,28.25,299.0,295.91,226.4
2018,11,3,14,30,198.0,181.0,3.0,28.1,266.0,254.75,194.16
2018,11,3,14,45,311.5,147.0,2.9,27.9,266.5,252.69,189.95
2018,11,3,15,0,425.0,113.0,2.8,27.7,267.0,237.63,173.4
2018,11,3,15,15,329.5,108.5,2.8,27.7,219.0,183.42,130.68
2018,11,3,15,30,234.0,104.0,2.8,27.7,171.0,139.09,97.14
2018,11,3,15,45,184.5,88.5,2.15,26.15,135.5,102.69,69.84
2018,11,3,16,0,135.0,73.0,1.5,24.6,100.0,72.11,48.25
2018,11,3,16,15,106.0,56.0,1.45,23.35,73.5,48.26,32.53
2018,11,3,16,30,77.0,39.0,1.4,22.1,47.0,32.99,21.25
2018,11,3,16,45,47.5,23.0,1.35,20.85,27.0,19.85,1.42
2018,11,3,17,0,18.0,7.0,1.3,19.6,7.0,6.67,0.0
2018,11,3,17,15,9.0,3.5,1.3,19.15,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.25,18.25,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,4,6,15,12.0,1.5,0.95,12.5,1.0,0.0,0.0
2018,11,4,6,30,24.0,3.0,0.9,12.6,2.0,0.0,0.0
2018,11,4,6,45,116.5,13.5,0.9,12.7,20.0,60.07,0.0
2018,11,4,7,0,209.0,24.0,0.9,12.8,38.0,144.43,69.52
2018,11,4,7,15,339.5,36.0,1.0,13.4,80.5,240.0,186.72
2018,11,4,7,30,470.0,48.0,1.1,14.0,123.0,340.24,274.11
2018,11,4,7,45,458.0,59.0,1.25,14.6,152.0,366.2,299.0
2018,11,4,8,0,446.0,70.0,1.4,15.2,181.0,389.86,320.34
2018,11,4,8,15,403.5,91.0,1.35,15.85,206.0,399.21,327.61
2018,11,4,8,30,361.0,112.0,1.3,16.5,231.0,407.7,333.0
2018,11,4,8,45,387.0,124.0,1.25,17.15,266.5,450.7,365.56
2018,11,4,9,0,413.0,136.0,1.2,17.8,302.0,493.71,396.81
2018,11,4,9,15,416.5,150.0,1.2,18.6,330.5,521.25,415.23
2018,11,4,9,30,420.0,164.0,1.2,19.4,359.0,547.15,432.08
2018,11,4,9,45,334.5,188.0,1.25,20.25,350.0,497.16,391.45
2018,11,4,10,0,249.0,212.0,1.3,21.1,341.0,457.09,358.2
2018,11,4,10,15,406.5,189.0,1.35,21.6,410.5,574.64,447.41
2018,11,4,10,30,564.0,166.0,1.4,22.1,480.0,679.78,523.55
2018,11,4,10,45,725.0,129.0,1.5,22.55,545.5,777.0,590.52
2018,11,4,11,0,886.0,92.0,1.6,23.0,611.0,860.17,645.48
2018,11,4,11,15,913.0,86.5,1.75,23.25,628.5,861.5,646.04
2018,11,4,11,30,940.0,81.0,1.9,23.5,646.0,865.44,649.32
2018,11,4,11,45,929.5,83.0,2.0,23.7,643.0,843.79,634.96
2018,11,4,12,0,919.0,85.0,2.1,23.9,640.0,818.95,618.63
2018,11,4,12,15,855.5,99.0,2.2,23.95,611.5,769.19,585.32
2018,11,4,12,30,792.0,113.0,2.3,24.0,583.0,713.56,547.52
2018,11,4,12,45,770.0,116.0,2.35,24.05,564.0,675.57,520.64
2018,11,4,13,0,748.0,119.0,2.4,24.1,545.0,638.0,492.91
2018,11,4,13,15,791.5,104.0,2.45,23.95,540.0,618.69,479.19
2018,11,4,13,30,835.0,89.0,2.5,23.8,535.0,595.36,461.68
2018,11,4,13,45,856.5,82.0,2.55,23.7,518.5,562.51,435.95
2018,11,4,14,0,878.0,75.0,2.6,23.6,502.0,524.6,405.44
2018,11,4,14,15,859.0,73.0,2.6,23.3,466.0,471.25,362.31
2018,11,4,14,30,840.0,71.0,2.6,23.0,430.0,416.82,317.06
2018,11,4,14,45,810.5,68.5,2.65,22.65,388.0,358.36,267.63
2018,11,4,15,0,781.0,66.0,2.7,22.3,346.0,301.5,218.31
2018,11,4,15,15,706.0,66.0,2.7,22.3,294.5,237.93,164.36
2018,11,4,15,30,631.0,66.0,2.7,22.3,243.0,179.89,116.1
2018,11,4,15,45,545.0,60.5,2.55,21.15,194.0,124.63,73.69
2018,11,4,16,0,459.0,55.0,2.4,20.0,145.0,79.04,43.48
2018,11,4,16,15,395.5,45.5,2.15,19.0,108.0,39.99,24.47
2018,11,4,16,30,332.0,36.0,1.9,18.0,71.0,29.37,18.5
2018,11,4,16,45,200.0,22.5,1.65,17.05,40.5,18.67,0.0
2018,11,4,17,0,68.0,9.0,1.4,16.1,10.0,8.58,0.0
2018,11,4,17,15,34.0,4.5,1.45,15.65,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,5,6,15,11.5,1.5,1.35,11.85,1.0,0.0,0.0
2018,11,5,6,30,23.0,3.0,1.4,12.3,2.0,0.0,0.0
2018,11,5,6,45,78.5,13.0,1.4,12.7,17.0,44.04,0.0
2018,11,5,7,0,134.0,23.0,1.4,13.1,32.0,107.29,41.85
2018,11,5,7,15,277.0,34.0,1.6,13.8,71.5,206.02,159.47
2018,11,5,7,30,420.0,45.0,1.8,14.5,111.0,308.67,249.58
2018,11,5,7,45,549.0,45.5,1.95,15.2,161.5,401.94,328.96
2018,11,5,8,0,678.0,46.0,2.1,15.9,212.0,500.19,409.91
2018,11,5,8,15,720.0,49.5,2.2,16.6,256.0,556.55,455.0
2018,11,5,8,30,762.0,53.0,2.3,17.3,300.0,613.5,497.73
2018,11,5,8,45,791.0,54.5,2.4,17.95,341.0,658.5,529.91
2018,11,5,9,0,820.0,56.0,2.5,18.6,382.0,695.95,555.7
2018,11,5,9,15,836.0,59.5,2.65,19.25,418.5,730.78,579.33
2018,11,5,9,30,852.0,63.0,2.8,19.9,455.0,763.2,600.84
2018,11,5,9,45,862.0,66.0,2.9,20.55,485.5,787.46,615.96
2018,11,5,10,0,872.0,69.0,3.0,21.2,516.0,808.66,628.85
2018,11,5,10,15,881.5,70.0,3.05,21.7,540.0,823.75,637.46
2018,11,5,10,30,891.0,71.0,3.1,22.2,564.0,835.52,643.83
2018,11,5,10,45,898.0,72.5,3.15,22.65,582.0,842.35,646.97
2018,11,5,11,0,905.0,74.0,3.2,23.1,600.0,845.6,647.77
2018,11,5,11,15,908.5,74.0,3.2,23.4,609.5,840.54,643.02
2018,11,5,11,30,912.0,74.0,3.2,23.7,619.0,831.9,636.0
2018,11,5,11,45,913.0,74.5,3.25,24.0,621.0,818.27,625.93
2018,11,5,12,0,914.0,75.0,3.3,24.3,623.0,801.15,613.57
2018,11,5,12,15,912.5,74.5,3.3,24.45,617.0,777.58,596.88
2018,11,5,12,30,911.0,74.0,3.3,24.6,611.0,750.83,578.01
2018,11,5,12,45,907.0,73.5,3.3,24.75,597.5,719.25,555.71
2018,11,5,13,0,903.0,73.0,3.3,24.9,584.0,684.89,531.06
2018,11,5,13,15,895.5,72.0,3.25,24.9,563.0,645.16,500.82
2018,11,5,13,30,888.0,71.0,3.2,24.9,542.0,603.27,468.38
2018,11,5,13,45,877.0,69.5,3.2,24.85,514.0,556.98,432.12
2018,11,5,14,0,866.0,68.0,3.2,24.8,486.0,509.28,393.79
2018,11,5,14,15,849.5,66.5,3.15,24.65,452.0,457.91,351.63
2018,11,5,14,30,833.0,65.0,3.1,24.5,418.0,406.08,307.89
2018,11,5,14,45,809.0,62.5,3.05,24.3,378.5,350.13,259.96
2018,11,5,15,0,785.0,60.0,3.0,24.1,339.0,295.21,211.85
2018,11,5,15,15,749.0,56.5,3.0,24.1,295.0,237.73,161.59
2018,11,5,15,30,713.0,53.0,3.0,24.1,251.0,183.26,114.63
2018,11,5,15,45,658.5,49.0,2.45,23.05,206.0,129.3,72.05
2018,11,5,16,0,604.0,45.0,1.9,22.0,161.0,81.21,40.02
2018,11,5,16,15,511.5,38.0,1.75,20.75,117.5,33.51,22.91
2018,11,5,16,30,419.0,31.0,1.6,19.5,74.0,24.77,14.44
2018,11,5,16,45,258.0,20.5,1.5,18.25,42.5,16.87,0.0
2018,11,5,17,0,97.0,10.0,1.4,17.0,11.0,9.53,0.0
2018,11,5,17,15,48.5,5.0,1.4,16.55,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,6,6,45,99.0,11.5,1.15,10.95,17.5,50.67,0.0
2018,11,6,7,0,198.0,23.0,1.1,11.1,35.0,134.87,40.42
2018,11,6,7,15,366.5,32.0,1.25,12.05,79.0,247.54,191.28
2018,11,6,7,30,535.0,41.0,1.4,13.0,123.0,365.1,294.48
2018,11,6,7,45,617.5,46.0,1.55,13.95,171.0,436.26,355.97
2018,11,6,8,0,700.0,51.0,1.7,14.9,219.0,518.13,423.2
2018,11,6,8,15,743.0,54.5,1.8,15.5,264.5,576.07,469.63
2018,11,6,8,30,786.0,58.0,1.9,16.1,310.0,634.46,513.64
2018,11,6,8,45,815.0,60.5,2.05,16.7,352.5,681.48,547.52
2018,11,6,9,0,844.0,63.0,2.2,17.3,395.0,727.25,579.67
2018,11,6,9,15,862.5,65.5,2.25,17.85,432.5,756.73,598.74
2018,11,6,9,30,881.0,68.0,2.3,18.4,470.0,790.18,620.47
2018,11,6,9,45,893.0,70.5,2.3,18.95,501.5,815.75,635.87
2018,11,6,10,0,905.0,73.0,2.3,19.5,533.0,838.22,649.0
2018,11,6,10,15,913.5,74.0,2.35,20.05,557.0,852.67,656.91
2018,11,6,10,30,922.0,75.0,2.4,20.6,581.0,863.66,662.53
2018,11,6,10,45,928.0,75.5,2.4,21.15,598.0,868.39,663.55
2018,11,6,11,0,934.0,76.0,2.4,21.7,615.0,869.45,662.24
2018,11,6,11,15,936.5,76.5,2.4,22.15,624.5,863.93,656.84
2018,11,6,11,30,939.0,77.0,2.4,22.6,634.0,854.73,649.14
2018,11,6,11,45,939.5,77.0,2.45,23.1,635.5,839.69,637.89
2018,11,6,12,0,940.0,77.0,2.5,23.6,637.0,821.11,624.35
2018,11,6,12,15,936.5,77.5,2.5,23.85,630.5,796.6,607.06
2018,11,6,12,30,933.0,78.0,2.5,24.1,624.0,768.9,587.63
2018,11,6,12,45,925.5,78.0,2.55,24.35,609.0,734.79,564.0
2018,11,6,13,0,918.0,78.0,2.6,24.6,594.0,698.05,537.83
2018,11,6,13,15,909.5,77.0,2.6,24.7,572.0,657.16,507.1
2018,11,6,13,30,901.0,76.0,2.6,24.8,550.0,614.14,474.15
2018,11,6,13,45,888.0,74.5,2.6,24.9,521.0,566.24,436.79
2018,11,6,14,0,875.0,73.0,2.6,25.0,492.0,517.06,397.48
2018,11,6,14,15,857.5,71.0,2.55,24.9,457.0,464.78,354.9
2018,11,6,14,30,840.0,69.0,2.5,24.8,422.0,411.27,310.17
2018,11,6,14,45,815.0,66.0,2.4,24.7,381.5,354.16,261.51
2018,11,6,15,0,790.0,63.0,2.3,24.6,341.0,298.18,212.79
2018,11,6,15,15,752.5,59.5,2.3,24.6,296.5,240.16,162.51
2018,11,6,15,30,715.0,56.0,2.3,24.6,252.0,185.31,115.64
2018,11,6,15,45,658.5,51.0,1.7,23.05,206.0,130.17,72.65
2018,11,6,16,0,602.0,46.0,1.1,21.5,160.0,78.87,38.46
2018,11,6,16,15,507.0,39.0,1.2,20.55,116.5,33.67,23.02
2018,11,6,16,30,412.0,32.0,1.3,19.6,73.0,25.92,15.14
2018,11,6,16,45,252.5,21.0,1.35,18.65,42.0,17.55,0.0
2018,11,6,17,0,93.0,10.0,1.4,17.7,11.0,9.53,0.0
2018,11,6,17,15,46.5,5.0,1.4,17.3,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.45,15.1,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.35,15.1,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,14.8,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,7,6,45,63.0,10.5,0.45,14.7,14.0,35.14,0.0
2018,11,7,7,0,126.0,21.0,0.5,14.7,28.0,98.6,14.48
2018,11,7,7,15,253.5,33.5,0.55,15.05,65.5,191.27,144.09
2018,11,7,7,30,381.0,46.0,0.6,15.4,103.0,286.51,227.98
2018,11,7,7,45,533.0,47.0,0.65,15.8,156.5,392.01,315.42
2018,11,7,8,0,685.0,48.0,0.7,16.2,210.0,503.43,404.38
2018,11,7,8,15,727.5,52.0,0.85,16.75,255.0,560.83,449.65
2018,11,7,8,30,770.0,56.0,1.0,17.3,300.0,618.78,493.25
2018,11,7,8,45,798.5,58.5,1.1,17.85,341.5,664.82,525.75
2018,11,7,9,0,827.0,61.0,1.2,18.4,383.0,709.65,556.6
2018,11,7,9,15,846.0,63.5,1.35,19.05,420.0,739.07,576.15
