Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,22,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,7,15,23.0,6.5,1.0,10.25,7.0,0.0,0.0
2018,12,18,7,30,46.0,13.0,1.0,10.7,14.0,32.6,0.0
2018,12,18,7,45,103.5,27.0,1.0,11.15,37.0,97.26,54.27
2018,12,18,8,0,161.0,41.0,1.0,11.6,60.0,150.97,117.93
2018,12,18,8,15,232.0,52.5,1.0,12.15,91.5,219.36,178.35
2018,12,18,8,30,303.0,64.0,1.0,12.7,123.0,281.91,232.12
2018,12,18,8,45,366.0,73.0,1.05,13.2,160.0,340.12,281.18
2018,12,18,9,0,429.0,82.0,1.1,13.7,197.0,401.12,331.06
2018,12,18,9,15,604.0,69.0,1.1,14.15,255.5,517.82,423.85
2018,12,18,9,30,779.0,56.0,1.1,14.6,314.0,631.91,509.29
2018,12,18,9,45,796.5,59.0,1.05,15.0,345.0,661.42,528.11
2018,12,18,10,0,814.0,62.0,1.0,15.4,376.0,688.59,545.6
2018,12,18,10,15,828.5,63.5,1.0,15.75,401.5,709.04,558.58
2018,12,18,10,30,843.0,65.0,1.0,16.1,427.0,720.52,565.11
2018,12,18,10,45,853.0,66.5,1.0,16.4,446.5,731.78,571.69
2018,12,18,11,0,863.0,68.0,1.0,16.7,466.0,739.89,576.07
2018,12,18,11,15,869.0,68.0,1.05,16.9,478.0,739.87,575.68
2018,12,18,11,30,875.0,68.0,1.1,17.1,490.0,736.58,573.18
2018,12,18,11,45,877.0,68.5,1.15,17.25,495.0,727.64,566.93
2018,12,18,12,0,879.0,69.0,1.2,17.4,500.0,715.46,558.51
2018,12,18,12,15,877.5,69.0,1.25,17.45,497.0,697.03,545.92
2018,12,18,12,30,876.0,69.0,1.3,17.5,494.0,675.59,531.21
2018,12,18,12,45,871.0,68.0,1.35,17.5,483.5,647.81,510.91
2018,12,18,13,0,866.0,67.0,1.4,17.5,473.0,617.45,488.05
2018,12,18,13,15,857.0,66.5,1.4,17.45,456.0,582.87,461.24
2018,12,18,13,30,848.0,66.0,1.4,17.4,439.0,546.28,432.3
2018,12,18,13,45,833.0,64.5,1.45,17.4,414.5,505.65,399.71
2018,12,18,14,0,818.0,63.0,1.5,17.4,390.0,461.52,363.53
2018,12,18,14,15,798.5,61.0,1.45,17.25,360.0,414.08,323.59
2018,12,18,14,30,779.0,59.0,1.4,17.1,330.0,366.49,282.46
2018,12,18,14,45,746.0,57.0,1.4,16.95,294.5,314.48,237.18
2018,12,18,15,0,713.0,55.0,1.4,16.8,259.0,264.21,192.53
2018,12,18,15,15,642.0,54.5,1.4,16.8,218.0,207.83,143.95
2018,12,18,15,30,571.0,54.0,1.4,16.8,177.0,158.34,102.22
2018,12,18,15,45,516.0,45.5,1.15,15.6,139.0,109.96,63.47
2018,12,18,16,0,461.0,37.0,0.9,14.4,101.0,67.19,33.28
2018,12,18,16,15,365.5,29.0,0.95,14.05,68.5,30.03,13.75
2018,12,18,16,30,270.0,21.0,1.0,13.7,36.0,17.38,0.0
2018,12,18,16,45,135.0,10.5,1.05,13.35,18.0,10.01,0.0
2018,12,18,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,19,7,15,40.0,4.5,0.65,11.55,5.5,0.0,0.0
2018,12,19,7,30,80.0,9.0,0.6,11.8,11.0,43.61,0.0
2018,12,19,7,45,60.5,9.5,0.6,12.05,13.0,51.74,25.03
2018,12,19,8,0,41.0,10.0,0.6,12.3,15.0,43.36,30.23
2018,12,19,8,15,87.5,19.5,0.7,12.7,35.0,85.77,67.68
2018,12,19,8,30,134.0,29.0,0.8,13.1,55.0,129.48,106.05
2018,12,19,8,45,67.0,33.5,0.85,13.5,46.5,86.2,69.31
2018,12,19,9,0,0.0,38.0,0.9,13.9,38.0,35.28,24.65
2018,12,19,9,15,0.0,42.5,1.05,14.3,42.5,39.47,28.27
2018,12,19,9,30,0.0,47.0,1.2,14.7,47.0,43.66,31.78
2018,12,19,9,45,1.0,65.5,1.3,15.1,66.0,61.64,46.97
2018,12,19,10,0,2.0,84.0,1.4,15.5,85.0,80.63,62.82
2018,12,19,10,15,2.5,95.0,1.55,15.8,96.0,91.99,72.15
2018,12,19,10,30,3.0,106.0,1.7,16.1,107.0,103.36,81.43
2018,12,19,10,45,5.5,129.5,1.8,16.4,132.0,129.44,102.84
2018,12,19,11,0,8.0,153.0,1.9,16.7,157.0,155.77,124.21
2018,12,19,11,15,6.5,144.0,1.95,16.9,147.0,144.3,114.55
2018,12,19,11,30,5.0,135.0,2.0,17.1,137.0,133.28,105.36
2018,12,19,11,45,6.0,138.0,2.05,17.3,140.5,136.71,108.1
2018,12,19,12,0,7.0,141.0,2.1,17.5,144.0,140.13,110.81
2018,12,19,12,15,16.5,144.5,2.1,17.6,152.5,149.94,119.03
2018,12,19,12,30,26.0,148.0,2.1,17.7,161.0,165.38,131.77
2018,12,19,12,45,67.0,164.5,2.05,17.75,196.5,208.41,167.38
2018,12,19,13,0,108.0,181.0,2.0,17.8,232.0,256.62,206.36
2018,12,19,13,15,77.0,164.0,1.9,17.8,199.5,208.43,167.01
2018,12,19,13,30,46.0,147.0,1.8,17.8,167.0,170.21,135.75
2018,12,19,13,45,57.5,145.5,1.7,17.75,169.5,172.36,137.63
2018,12,19,14,0,69.0,144.0,1.6,17.7,172.0,173.46,138.4
2018,12,19,14,15,93.0,142.5,1.45,17.5,177.0,182.96,145.8
2018,12,19,14,30,117.0,141.0,1.3,17.3,182.0,185.19,146.84
2018,12,19,14,45,185.0,122.0,1.15,17.15,179.0,185.33,144.88
2018,12,19,15,0,253.0,103.0,1.0,17.0,176.0,175.15,133.22
2018,12,19,15,15,216.0,89.5,1.0,17.0,145.5,138.54,102.42
2018,12,19,15,30,179.0,76.0,1.0,17.0,115.0,105.69,75.23
2018,12,19,15,45,97.5,59.0,0.8,16.05,79.5,67.54,46.56
2018,12,19,16,0,16.0,42.0,0.6,15.1,44.0,39.76,26.71
2018,12,19,16,15,34.5,28.5,0.65,14.75,31.0,25.93,14.2
2018,12,19,16,30,53.0,15.0,0.7,14.4,18.0,12.71,0.0
2018,12,19,16,45,26.5,7.5,0.7,14.05,9.0,7.15,0.0
2018,12,19,17,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,20,7,15,1.0,3.0,1.15,10.45,3.0,0.0,0.0
2018,12,20,7,30,2.0,6.0,1.2,10.6,6.0,6.59,0.0
2018,12,20,7,45,1.0,18.0,1.25,10.75,18.0,17.19,4.07
2018,12,20,8,0,0.0,30.0,1.3,10.9,30.0,28.82,17.97
2018,12,20,8,15,0.0,46.5,1.3,11.2,46.5,46.95,34.08
2018,12,20,8,30,0.0,63.0,1.3,11.5,63.0,64.52,49.49
2018,12,20,8,45,13.0,80.5,1.3,11.85,84.0,91.15,72.72
2018,12,20,9,0,26.0,98.0,1.3,12.2,105.0,126.46,103.0
2018,12,20,9,15,42.0,112.5,1.25,12.55,125.5,153.11,125.67
2018,12,20,9,30,58.0,127.0,1.2,12.9,146.0,180.4,148.53
2018,12,20,9,45,44.0,130.5,1.15,13.25,145.5,172.48,141.2
2018,12,20,10,0,30.0,134.0,1.1,13.6,145.0,164.6,133.94
2018,12,20,10,15,16.5,128.0,1.1,13.9,134.0,137.74,111.05
2018,12,20,10,30,3.0,122.0,1.1,14.2,123.0,120.29,95.94
2018,12,20,10,45,16.5,144.5,1.1,14.5,152.0,153.88,123.92
2018,12,20,11,0,30.0,167.0,1.1,14.8,181.0,197.25,159.25
2018,12,20,11,15,48.5,176.0,1.1,14.95,199.0,219.98,177.73
2018,12,20,11,30,67.0,185.0,1.1,15.1,217.0,242.32,195.8
2018,12,20,11,45,65.5,194.5,1.1,15.2,226.0,250.05,201.52
2018,12,20,12,0,64.0,204.0,1.1,15.3,235.0,257.56,207.15
2018,12,20,12,15,80.5,203.0,1.0,15.35,242.0,265.44,213.49
2018,12,20,12,30,97.0,202.0,0.9,15.4,249.0,272.52,219.1
2018,12,20,12,45,203.5,196.0,0.85,15.4,292.0,339.84,273.6
2018,12,20,13,0,310.0,190.0,0.8,15.4,335.0,400.01,320.44
2018,12,20,13,15,269.0,187.5,0.7,15.35,310.0,361.11,288.63
2018,12,20,13,30,228.0,185.0,0.6,15.3,285.0,324.14,258.99
2018,12,20,13,45,246.0,172.0,0.55,15.25,275.0,308.89,246.8
2018,12,20,14,0,264.0,159.0,0.5,15.2,265.0,291.82,232.6
2018,12,20,14,15,232.5,148.5,0.45,15.05,236.5,254.02,201.82
2018,12,20,14,30,201.0,138.0,0.4,14.9,208.0,218.63,172.87
2018,12,20,14,45,142.5,126.5,0.35,14.7,173.5,172.69,135.71
2018,12,20,15,0,84.0,115.0,0.3,14.5,139.0,136.06,106.4
2018,12,20,15,15,61.0,98.5,0.3,14.5,114.5,107.4,82.85
2018,12,20,15,30,38.0,82.0,0.3,14.5,90.0,83.54,63.34
2018,12,20,15,45,26.0,65.5,0.35,14.15,70.5,63.8,46.96
2018,12,20,16,0,14.0,49.0,0.4,13.8,51.0,45.66,31.85
2018,12,20,16,15,11.0,33.5,0.4,13.7,34.5,30.24,18.04
2018,12,20,16,30,8.0,18.0,0.4,13.6,18.0,16.47,0.0
2018,12,20,16,45,4.0,9.0,0.4,13.45,9.0,8.58,0.0
2018,12,20,17,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,21,7,15,74.5,7.0,0.7,12.65,9.0,0.0,0.0
2018,12,21,7,30,149.0,14.0,0.7,12.8,18.0,78.16,0.0
2018,12,21,7,45,296.0,23.0,0.65,13.0,49.5,191.47,94.73
2018,12,21,8,0,443.0,32.0,0.6,13.2,81.0,296.23,228.22
2018,12,21,8,15,522.5,38.0,0.75,13.5,119.5,363.11,290.47
2018,12,21,8,30,602.0,44.0,0.9,13.8,158.0,429.48,347.93
2018,12,21,8,45,486.5,58.5,1.0,14.05,164.5,399.39,326.87
2018,12,21,9,0,371.0,73.0,1.1,14.3,171.0,350.46,289.32
2018,12,21,9,15,487.5,76.5,1.15,14.55,224.5,446.84,367.7
2018,12,21,9,30,604.0,80.0,1.2,14.8,278.0,542.14,441.83
2018,12,21,9,45,499.5,99.0,1.25,15.0,273.5,494.75,403.46
2018,12,21,10,0,395.0,118.0,1.3,15.2,269.0,447.91,365.71
2018,12,21,10,15,245.5,144.5,1.35,15.45,240.5,358.65,292.99
2018,12,21,10,30,96.0,171.0,1.4,15.7,212.0,255.45,207.37
2018,12,21,10,45,54.5,157.5,1.5,15.95,181.0,206.16,166.72
2018,12,21,11,0,13.0,144.0,1.6,16.2,150.0,149.91,119.58
2018,12,21,11,15,65.0,165.0,1.65,16.4,196.0,219.64,177.74
2018,12,21,11,30,117.0,186.0,1.7,16.6,242.0,291.37,235.78
2018,12,21,11,45,405.0,149.5,1.75,16.85,347.0,479.75,388.1
2018,12,21,12,0,693.0,113.0,1.8,17.1,452.0,642.19,512.39
2018,12,21,12,15,409.0,157.0,1.85,17.15,357.0,473.12,379.55
2018,12,21,12,30,125.0,201.0,1.9,17.2,262.0,299.39,240.05
2018,12,21,12,45,81.5,187.5,1.95,17.25,227.0,243.02,195.16
2018,12,21,13,0,38.0,174.0,2.0,17.3,192.0,198.19,158.45
2018,12,21,13,15,87.0,179.0,2.0,17.2,218.0,230.54,185.53
2018,12,21,13,30,136.0,184.0,2.0,17.1,244.0,265.7,214.02
2018,12,21,13,45,221.5,166.0,2.0,17.05,257.5,290.27,233.82
2018,12,21,14,0,307.0,148.0,2.0,17.0,271.0,301.3,241.89
2018,12,21,14,15,308.5,138.5,1.95,16.8,254.5,277.1,221.2
2018,12,21,14,30,310.0,129.0,1.9,16.6,238.0,252.2,199.57
2018,12,21,14,45,290.5,114.5,1.8,16.35,208.0,214.49,167.43
2018,12,21,15,0,271.0,100.0,1.7,16.1,178.0,178.38,136.3
2018,12,21,15,15,304.0,86.0,1.7,16.1,162.0,159.18,117.09
2018,12,21,15,30,337.0,72.0,1.7,16.1,146.0,133.5,92.17
2018,12,21,15,45,237.0,58.5,1.35,14.7,105.0,86.93,56.87
2018,12,21,16,0,137.0,45.0,1.0,13.3,64.0,51.46,32.1
2018,12,21,16,15,97.5,31.0,1.1,12.9,42.0,28.7,15.69
2018,12,21,16,30,58.0,17.0,1.2,12.5,20.0,14.33,0.0
2018,12,21,16,45,36.5,10.0,1.25,12.05,11.0,9.53,0.0
2018,12,21,17,0,15.0,3.0,1.3,11.6,2.0,0.0,0.0
2018,12,21,17,15,7.5,1.5,1.3,11.55,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,22,7,15,64.5,7.0,0.8,9.05,8.5,0.0,0.0
2018,12,22,7,30,129.0,14.0,0.8,9.3,17.0,69.3,0.0
2018,12,22,7,45,247.5,24.0,0.8,9.6,45.5,168.34,79.26
2018,12,22,8,0,366.0,34.0,0.8,9.9,74.0,258.18,201.61
2018,12,22,8,15,500.0,38.5,0.85,10.35,118.5,350.76,284.54
2018,12,22,8,30,634.0,43.0,0.9,10.8,163.0,446.52,365.12
2018,12,22,8,45,633.5,51.0,1.0,11.3,194.0,475.65,390.93
2018,12,22,9,0,633.0,59.0,1.1,11.8,225.0,507.58,417.66
2018,12,22,9,15,669.0,64.5,1.1,12.2,262.5,553.89,454.0
2018,12,22,9,30,705.0,70.0,1.1,12.6,300.0,599.58,488.38
2018,12,22,9,45,768.5,65.5,1.1,13.0,339.5,647.62,522.74
2018,12,22,10,0,832.0,61.0,1.1,13.4,379.0,698.85,558.51
2018,12,22,10,15,846.0,63.0,1.0,13.65,405.5,720.15,570.94
2018,12,22,10,30,860.0,65.0,0.9,13.9,432.0,732.43,576.95
2018,12,22,10,45,868.0,67.0,0.85,14.2,451.5,743.29,582.51
2018,12,22,11,0,876.0,69.0,0.8,14.5,471.0,750.92,585.81
2018,12,22,11,15,870.0,72.0,0.8,14.65,480.5,745.97,581.41
2018,12,22,11,30,864.0,75.0,0.8,14.8,490.0,743.35,578.94
2018,12,22,11,45,749.0,101.0,0.8,14.9,463.5,681.75,534.79
2018,12,22,12,0,634.0,127.0,0.8,15.0,437.0,615.97,485.96
2018,12,22,12,15,545.0,148.0,0.85,15.2,413.5,558.38,442.73
2018,12,22,12,30,456.0,169.0,0.9,15.4,390.0,507.1,403.24
2018,12,22,12,45,449.0,165.5,1.0,15.6,380.0,484.72,386.72
2018,12,22,13,0,442.0,162.0,1.1,15.8,370.0,461.22,368.74
2018,12,22,13,15,388.5,165.0,1.1,15.85,343.0,416.07,333.07
2018,12,22,13,30,335.0,168.0,1.1,15.9,316.0,366.18,293.6
2018,12,22,13,45,368.5,153.0,1.1,15.95,308.0,359.61,287.99
2018,12,22,14,0,402.0,138.0,1.1,16.0,300.0,342.71,273.5
2018,12,22,14,15,247.5,128.5,1.05,15.85,226.0,240.8,191.94
2018,12,22,14,30,93.0,119.0,1.0,15.7,152.0,154.38,122.53
2018,12,22,14,45,83.0,115.5,1.0,15.55,142.5,141.99,112.21
2018,12,22,15,0,73.0,112.0,1.0,15.4,133.0,128.04,100.33
2018,12,22,15,15,65.0,97.0,1.0,15.4,114.0,107.22,82.6
2018,12,22,15,30,57.0,82.0,1.0,15.4,95.0,87.32,65.65
2018,12,22,15,45,45.5,65.5,1.0,14.1,74.5,66.6,48.51
2018,12,22,16,0,34.0,49.0,1.0,12.8,54.0,47.4,32.71
2018,12,22,16,15,31.5,34.5,1.05,12.45,38.0,31.7,19.13
2018,12,22,16,30,29.0,20.0,1.1,12.1,22.0,17.52,0.0
2018,12,22,16,45,23.5,11.5,1.1,11.75,12.0,10.96,0.0
2018,12,22,17,0,18.0,3.0,1.1,11.4,2.0,0.0,0.0
2018,12,22,17,15,9.0,1.5,1.1,11.3,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,23,7,15,14.5,4.5,0.75,9.65,5.0,0.0,0.0
2018,12,23,7,30,29.0,9.0,0.7,10.0,10.0,21.12,0.0
2018,12,23,7,45,43.5,24.0,0.65,10.35,27.5,55.18,20.79
2018,12,23,8,0,58.0,39.0,0.6,10.7,45.0,85.94,64.34
2018,12,23,8,15,81.5,54.5,0.6,11.1,67.5,118.44,94.5
2018,12,23,8,30,105.0,70.0,0.6,11.5,90.0,152.12,124.27
2018,12,23,8,45,178.0,82.5,0.55,11.95,125.5,223.59,185.1
2018,12,23,9,0,251.0,95.0,0.5,12.4,161.0,289.23,239.54
2018,12,23,9,15,328.0,101.0,0.6,12.8,200.0,364.77,300.88
2018,12,23,9,30,405.0,107.0,0.7,13.2,239.0,431.22,353.7
2018,12,23,9,45,276.5,130.0,0.75,13.65,224.0,360.93,295.81
2018,12,23,10,0,148.0,153.0,0.8,14.1,209.0,286.16,233.85
2018,12,23,10,15,273.0,153.0,1.0,14.55,265.5,389.67,318.69
2018,12,23,10,30,398.0,153.0,1.2,15.0,322.0,495.87,401.76
2018,12,23,10,45,472.5,144.5,1.35,15.45,354.5,541.77,436.74
2018,12,23,11,0,547.0,136.0,1.5,15.9,387.0,586.11,470.57
2018,12,23,11,15,676.0,107.5,1.55,16.05,426.5,652.12,520.64
2018,12,23,11,30,805.0,79.0,1.6,16.2,466.0,704.77,558.28
2018,12,23,11,45,836.5,72.0,1.65,16.4,478.0,709.34,560.82
2018,12,23,12,0,868.0,65.0,1.7,16.6,490.0,705.12,557.58
2018,12,23,12,15,774.0,88.0,1.75,16.7,466.0,654.27,520.6
2018,12,23,12,30,680.0,111.0,1.8,16.8,442.0,600.5,479.16
2018,12,23,12,45,574.0,132.5,1.8,16.9,408.0,535.28,428.29
2018,12,23,13,0,468.0,154.0,1.8,17.0,374.0,469.46,376.44
2018,12,23,13,15,559.5,129.5,1.8,16.95,383.5,484.03,388.24
2018,12,23,13,30,651.0,105.0,1.8,16.9,393.0,487.59,390.39
2018,12,23,13,45,714.0,86.0,1.8,16.85,386.5,473.29,377.88
2018,12,23,14,0,777.0,67.0,1.8,16.8,380.0,451.94,358.98
2018,12,23,14,15,696.5,73.5,1.75,16.6,338.5,388.88,307.05
2018,12,23,14,30,616.0,80.0,1.7,16.4,297.0,330.65,258.51
2018,12,23,14,45,543.0,82.0,1.6,16.2,259.0,276.09,212.38
2018,12,23,15,0,470.0,84.0,1.5,16.0,221.0,225.2,169.18
2018,12,23,15,15,410.5,77.5,1.5,16.0,185.0,178.12,129.04
2018,12,23,15,30,351.0,71.0,1.5,16.0,149.0,136.61,94.28
2018,12,23,15,45,339.5,57.5,1.2,14.65,120.5,101.03,64.12
2018,12,23,16,0,328.0,44.0,0.9,13.3,92.0,67.61,38.09
2018,12,23,16,15,301.5,33.0,0.95,12.95,65.5,35.95,17.99
2018,12,23,16,30,275.0,22.0,1.0,12.6,39.0,18.02,1.14
2018,12,23,16,45,149.5,12.5,1.05,12.2,20.5,11.91,0.0
2018,12,23,17,0,24.0,3.0,1.1,11.8,2.0,0.0,0.0
2018,12,23,17,15,12.0,1.5,1.1,11.7,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,24,7,15,33.5,4.5,1.25,10.7,5.5,0.0,0.0
2018,12,24,7,30,67.0,9.0,1.3,11.2,11.0,37.47,0.0
2018,12,24,7,45,68.0,12.5,1.35,11.75,17.0,60.8,21.43
2018,12,24,8,0,69.0,16.0,1.4,12.3,23.0,70.61,51.74
2018,12,24,8,15,62.5,24.0,1.5,12.65,32.5,69.47,53.48
2018,12,24,8,30,56.0,32.0,1.6,13.0,42.0,69.5,54.45
2018,12,24,8,45,29.5,38.5,1.75,13.35,44.0,55.18,42.25
2018,12,24,9,0,3.0,45.0,1.9,13.7,46.0,43.74,31.99
2018,12,24,9,15,55.5,80.5,1.95,14.05,98.5,121.07,99.03
2018,12,24,9,30,108.0,116.0,2.0,14.4,151.0,211.66,175.38
2018,12,24,9,45,54.0,112.0,2.05,14.75,129.5,156.7,128.08
2018,12,24,10,0,0.0,108.0,2.1,15.1,108.0,104.8,83.01
2018,12,24,10,15,131.5,134.5,2.2,15.35,190.5,249.8,206.41
2018,12,24,10,30,263.0,161.0,2.3,15.6,273.0,391.88,322.05
2018,12,24,10,45,208.5,162.5,2.45,15.85,254.0,351.52,287.81
2018,12,24,11,0,154.0,164.0,2.6,16.1,235.0,298.38,244.01
2018,12,24,11,15,97.0,166.5,2.65,16.2,211.5,256.36,208.56
2018,12,24,11,30,40.0,169.0,2.7,16.3,188.0,204.11,164.52
2018,12,24,11,45,84.0,186.0,2.8,16.4,227.0,254.09,206.12
2018,12,24,12,0,128.0,203.0,2.9,16.5,266.0,312.73,253.66
2018,12,24,12,15,65.0,163.0,2.95,16.4,195.0,210.33,169.94
2018,12,24,12,30,2.0,123.0,3.0,16.3,124.0,117.93,92.94
2018,12,24,12,45,14.0,138.0,3.05,16.15,144.5,140.65,112.21
2018,12,24,13,0,26.0,153.0,3.1,16.0,165.0,168.41,135.35
2018,12,24,13,15,74.0,162.5,3.0,15.8,195.5,205.58,166.67
2018,12,24,13,30,122.0,172.0,2.9,15.6,226.0,245.71,199.75
2018,12,24,13,45,92.5,163.0,2.85,15.35,202.5,209.26,169.62
2018,12,24,14,0,63.0,154.0,2.8,15.1,179.0,181.42,146.63
2018,12,24,14,15,60.0,108.5,2.75,15.0,131.0,130.85,104.74
2018,12,24,14,30,57.0,63.0,2.7,14.9,83.0,84.64,65.86
2018,12,24,14,45,28.5,44.5,2.65,14.8,54.5,51.82,38.19
2018,12,24,15,0,0.0,26.0,2.6,14.7,26.0,24.11,15.04
2018,12,24,15,15,0.0,19.5,2.6,14.7,19.5,18.07,9.85
2018,12,24,15,30,0.0,13.0,2.6,14.7,13.0,12.04,4.64
2018,12,24,15,45,0.0,10.5,2.65,14.55,10.5,9.72,2.59
2018,12,24,16,0,0.0,8.0,2.7,14.4,8.0,7.4,0.53
2018,12,24,16,15,5.0,6.0,2.85,14.35,6.5,5.76,0.0
2018,12,24,16,30,10.0,4.0,3.0,14.3,5.0,3.5,0.0
2018,12,24,16,45,10.0,3.0,3.2,14.3,3.5,2.86,0.0
2018,12,24,17,0,10.0,2.0,3.4,14.3,2.0,0.0,0.0
2018,12,24,17,15,5.0,1.0,3.35,14.1,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,25,7,15,0.0,0.5,1.6,8.15,0.5,0.0,0.0
2018,12,25,7,30,0.0,1.0,1.7,8.7,1.0,0.95,0.0
2018,12,25,7,45,0.0,3.5,1.75,9.25,3.5,3.24,0.0
2018,12,25,8,0,0.0,6.0,1.8,9.8,6.0,5.55,0.0
2018,12,25,8,15,94.5,16.0,1.95,10.3,33.5,83.21,66.02
2018,12,25,8,30,189.0,26.0,2.1,10.8,61.0,163.48,136.3
2018,12,25,8,45,451.0,38.0,2.25,11.3,148.0,348.01,293.78
2018,12,25,9,0,713.0,50.0,2.4,11.8,235.0,542.47,452.53
2018,12,25,9,15,743.5,54.0,2.55,12.2,272.0,585.64,486.7
2018,12,25,9,30,774.0,58.0,2.7,12.6,309.0,627.68,519.01
2018,12,25,9,45,794.0,61.5,2.8,13.05,341.5,660.1,542.87
2018,12,25,10,0,814.0,65.0,2.9,13.5,374.0,690.3,564.62
2018,12,25,10,15,831.5,66.0,3.05,13.75,401.0,713.03,581.08
2018,12,25,10,30,849.0,67.0,3.2,14.0,428.0,732.98,595.37
2018,12,25,10,45,862.0,68.0,3.35,14.3,449.0,740.48,600.19
2018,12,25,11,0,875.0,69.0,3.5,14.6,470.0,750.95,607.36
2018,12,25,11,15,883.0,69.5,3.6,14.75,484.0,753.76,608.97
2018,12,25,11,30,891.0,70.0,3.7,14.9,498.0,753.2,608.22
2018,12,25,11,45,895.0,69.5,3.75,15.0,504.0,745.08,601.86
2018,12,25,12,0,899.0,69.0,3.8,15.1,510.0,733.62,593.14
2018,12,25,12,15,899.5,69.5,3.85,15.2,509.0,717.54,581.07
2018,12,25,12,30,900.0,70.0,3.9,15.3,508.0,698.26,566.68
2018,12,25,12,45,895.5,69.5,3.9,15.35,498.5,671.43,545.8
2018,12,25,13,0,891.0,69.0,3.9,15.4,489.0,641.86,521.92
2018,12,25,13,15,883.5,68.0,3.9,15.45,472.5,607.36,493.82
2018,12,25,13,30,876.0,67.0,3.9,15.5,456.0,570.63,463.43
2018,12,25,13,45,864.5,66.0,3.9,15.5,433.0,529.79,429.19
2018,12,25,14,0,853.0,65.0,3.9,15.5,410.0,489.03,394.14
2018,12,25,14,15,835.5,63.0,3.8,15.35,380.5,441.22,352.71
2018,12,25,14,30,818.0,61.0,3.7,15.2,351.0,392.92,309.86
2018,12,25,14,45,790.5,58.0,3.6,15.05,315.5,339.91,262.36
2018,12,25,15,0,763.0,55.0,3.5,14.9,280.0,287.98,214.96
2018,12,25,15,15,722.5,51.5,3.5,14.9,241.0,233.74,165.73
2018,12,25,15,30,682.0,48.0,3.5,14.9,202.0,182.57,119.83
2018,12,25,15,45,618.5,43.5,2.9,13.9,161.5,130.63,76.89
2018,12,25,16,0,555.0,39.0,2.3,12.9,121.0,85.04,43.56
2018,12,25,16,15,434.0,32.0,2.2,12.4,83.5,40.24,18.47
2018,12,25,16,30,313.0,25.0,2.1,11.9,46.0,20.87,4.37
2018,12,25,16,45,170.0,14.0,2.0,11.45,24.0,13.34,0.0
2018,12,25,17,0,27.0,3.0,1.9,11.0,2.0,0.0,0.0
2018,12,25,17,15,13.5,1.5,1.85,10.7,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,7,15,39.5,5.5,1.35,7.9,6.5,0.0,0.0
2018,12,26,7,30,79.0,11.0,1.3,8.5,13.0,44.39,0.0
2018,12,26,7,45,162.5,23.5,1.2,9.1,37.5,125.09,42.52
2018,12,26,8,0,246.0,36.0,1.1,9.7,62.0,197.45,152.84
2018,12,26,8,15,302.0,47.0,1.3,10.25,93.0,248.72,202.92
2018,12,26,8,30,358.0,58.0,1.5,10.8,124.0,303.97,252.11
2018,12,26,8,45,384.5,69.0,1.65,11.4,155.0,344.03,287.19
2018,12,26,9,0,411.0,80.0,1.8,12.0,186.0,384.58,321.48
2018,12,26,9,15,274.0,102.0,2.05,12.3,177.0,316.86,265.56
2018,12,26,9,30,137.0,124.0,2.3,12.6,168.0,242.49,202.23
2018,12,26,9,45,143.0,140.0,2.5,12.9,190.5,266.91,222.51
2018,12,26,10,0,149.0,156.0,2.7,13.2,213.0,290.92,241.82
2018,12,26,10,15,319.5,144.5,2.8,13.4,277.0,413.6,344.48
2018,12,26,10,30,490.0,133.0,2.9,13.6,341.0,541.4,447.3
2018,12,26,10,45,612.0,114.0,3.0,13.8,386.5,617.18,506.76
2018,12,26,11,0,734.0,95.0,3.1,14.0,432.0,685.72,558.63
2018,12,26,11,15,779.5,89.0,3.05,14.1,456.0,705.66,572.29
2018,12,26,11,30,825.0,83.0,3.0,14.2,480.0,725.93,586.52
2018,12,26,11,45,861.5,76.5,2.95,14.3,495.0,735.0,592.4
2018,12,26,12,0,898.0,70.0,2.9,14.4,510.0,734.94,591.67
2018,12,26,12,15,893.5,71.0,2.85,14.45,508.0,716.05,577.21
2018,12,26,12,30,889.0,72.0,2.8,14.5,506.0,694.15,560.74
2018,12,26,12,45,880.0,73.0,2.8,14.55,496.0,666.43,539.33
2018,12,26,13,0,871.0,74.0,2.8,14.6,486.0,639.71,517.74
2018,12,26,13,15,862.0,73.5,2.75,14.55,469.5,605.05,489.85
2018,12,26,13,30,853.0,73.0,2.7,14.5,453.0,568.31,459.83
2018,12,26,13,45,838.5,72.0,2.7,14.45,429.5,526.25,425.18
2018,12,26,14,0,824.0,71.0,2.7,14.4,406.0,482.96,388.71
2018,12,26,14,15,803.0,69.0,2.6,14.2,376.0,434.77,347.44
2018,12,26,14,30,782.0,67.0,2.5,14.0,346.0,386.48,305.07
2018,12,26,14,45,751.5,65.0,2.4,13.8,311.0,335.05,259.35
2018,12,26,15,0,721.0,63.0,2.3,13.6,276.0,285.03,214.03
2018,12,26,15,15,601.0,64.5,2.3,13.6,225.5,217.26,156.76
2018,12,26,15,30,481.0,66.0,2.3,13.6,175.0,161.23,110.77
2018,12,26,15,45,440.0,55.5,1.85,12.55,140.0,117.02,73.74
2018,12,26,16,0,399.0,45.0,1.4,11.5,105.0,76.95,43.08
2018,12,26,16,15,311.0,36.0,1.4,11.05,73.5,41.17,21.47
2018,12,26,16,30,223.0,27.0,1.4,10.6,42.0,22.76,6.39
2018,12,26,16,45,121.5,14.5,1.45,10.15,22.0,13.82,0.0
2018,12,26,17,0,20.0,2.0,1.5,9.7,2.0,0.0,0.0
2018,12,26,17,15,10.0,1.0,1.5,9.5,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,27,7,15,29.5,5.0,2.25,7.05,5.5,0.0,0.0
2018,12,27,7,30,59.0,10.0,2.5,7.7,11.0,34.79,0.0
2018,12,27,7,45,119.5,23.5,2.75,8.3,33.5,104.54,31.7
2018,12,27,8,0,180.0,37.0,3.0,8.9,56.0,165.32,128.04
2018,12,27,8,15,346.5,43.0,3.25,9.45,100.0,269.62,222.32
2018,12,27,8,30,513.0,49.0,3.5,10.0,144.0,385.88,323.12
2018,12,27,8,45,637.0,47.5,3.8,10.55,193.0,471.49,397.17
2018,12,27,9,0,761.0,46.0,4.1,11.1,242.0,567.66,477.75
2018,12,27,9,15,790.0,49.0,4.3,11.5,279.5,609.87,512.5
2018,12,27,9,30,819.0,52.0,4.5,11.9,317.0,644.94,540.14
2018,12,27,9,45,837.5,55.0,4.7,12.3,350.0,676.54,564.47
2018,12,27,10,0,856.0,58.0,4.9,12.7,383.0,705.85,586.6
2018,12,27,10,15,872.5,59.0,5.0,12.95,410.5,728.48,603.19
2018,12,27,10,30,889.0,60.0,5.1,13.2,438.0,748.29,617.51
2018,12,27,10,45,900.5,60.5,5.25,13.45,459.0,760.64,626.28
2018,12,27,11,0,912.0,61.0,5.4,13.7,480.0,769.71,632.63
2018,12,27,11,15,920.0,62.0,5.45,13.85,494.5,773.37,634.7
2018,12,27,11,30,928.0,63.0,5.5,14.0,509.0,773.51,634.23
2018,12,27,11,45,931.5,63.0,5.5,14.1,515.5,765.55,627.58
2018,12,27,12,0,935.0,63.0,5.5,14.2,522.0,754.1,618.44
2018,12,27,12,15,934.0,62.5,5.5,14.25,520.0,735.42,603.98
2018,12,27,12,30,933.0,62.0,5.5,14.3,518.0,713.5,587.12
2018,12,27,12,45,928.5,62.0,5.5,14.35,509.0,686.72,566.34
2018,12,27,13,0,924.0,62.0,5.5,14.4,500.0,657.08,541.81
2018,12,27,13,15,916.0,62.0,5.45,14.35,483.5,622.62,513.11
2018,12,27,13,30,908.0,62.0,5.4,14.3,467.0,585.85,482.03
2018,12,27,13,45,896.0,60.5,5.35,14.25,443.0,543.18,445.63
2018,12,27,14,0,884.0,59.0,5.3,14.2,419.0,498.94,407.15
2018,12,27,14,15,866.5,57.5,5.2,14.05,389.5,450.95,364.77
2018,12,27,14,30,849.0,56.0,5.1,13.9,360.0,402.36,320.88
2018,12,27,14,45,823.5,53.5,5.0,13.7,324.5,349.92,273.03
2018,12,27,15,0,798.0,51.0,4.9,13.5,289.0,297.53,224.43
2018,12,27,15,15,760.0,48.0,4.9,13.5,249.5,242.6,173.71
2018,12,27,15,30,722.0,45.0,4.9,13.5,210.0,190.4,126.02
2018,12,27,15,45,661.5,41.0,4.5,12.75,169.0,137.03,80.93
2018,12,27,16,0,601.0,37.0,4.1,12.0,128.0,89.58,45.38
2018,12,27,16,15,498.0,31.0,4.0,11.55,90.0,45.07,20.34
2018,12,27,16,30,395.0,25.0,3.9,11.1,52.0,20.69,6.13
2018,12,27,16,45,215.0,14.5,3.8,10.7,27.5,13.82,0.0
2018,12,27,17,0,35.0,4.0,3.7,10.3,3.0,0.0,0.0
2018,12,27,17,15,17.5,2.0,3.6,10.05,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.35,9.1,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.55,7.35,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
